Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,27.74,20.27
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,25.54,17.93
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,20.36,12.41
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,14.97,0.55
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,8.85,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,59.74,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,150.52,97.0
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,208.05,162.0
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,270.19,218.88
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,315.04,260.91
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,364.75,305.9
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,404.07,340.93
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,443.12,374.72
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,475.06,401.15
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,505.69,425.75
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,483.09,406.48
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,452.57,380.57
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,514.83,431.43
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,573.9,478.21
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,579.7,482.05
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,582.56,483.78
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,534.38,443.23
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,482.75,399.98
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,475.29,393.56
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,465.82,385.12
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,452.71,372.96
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,437.49,358.87
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,451.67,368.25
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,458.81,370.42
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,359.16,289.87
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,277.92,225.93
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,216.79,176.87
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,163.91,134.98
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,151.67,124.82
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,137.68,113.07
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,122.61,100.53
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,107.79,88.1
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,91.29,74.11
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,75.47,60.48
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,59.82,49.18
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,44.75,34.94
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,30.3,20.82
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,15.44,1.99
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.86,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,75.53,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,183.52,119.89
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,241.75,188.75
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,304.23,246.88
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,351.64,291.72
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,398.14,334.5
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,437.42,369.05
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,476.22,401.79
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,507.45,427.53
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,536.96,451.07
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,559.11,468.52
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,578.73,483.5
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,592.33,492.97
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,602.96,499.88
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,608.01,503.13
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,609.87,503.79
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,606.32,499.72
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,599.54,493.01
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,587.44,482.47
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,572.23,469.29
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,552.23,451.66
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,529.37,431.41
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,502.17,407.74
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,472.52,381.55
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,439.38,351.93
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,404.3,319.99
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,365.18,284.45
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,324.82,247.09
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,282.22,207.2
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,239.31,167.04
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,193.89,125.95
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,149.25,87.78
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,103.94,54.24
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,58.58,28.44
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,28.36,20.96
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,26.17,18.66
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,21.54,13.7
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,16.76,4.17
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,9.83,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,64.26,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,157.76,103.08
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,215.27,167.35
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,277.64,224.41
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,325.77,268.63
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,375.64,312.9
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,414.93,347.21
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,453.88,380.05
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,486.18,406.03
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,517.07,430.03
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,537.63,446.03
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,558.21,461.6
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,572.7,472.06
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,584.43,480.12
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,590.2,483.12
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,592.97,483.66
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,590.21,479.82
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,584.38,473.51
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,573.37,463.66
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,559.38,451.34
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,540.96,434.83
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,519.76,415.88
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,494.06,393.38
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,465.96,368.58
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,433.47,340.02
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,399.09,309.35
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,361.8,276.13
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,323.34,241.3
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,281.7,203.16
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,237.04,162.59
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,192.51,123.69
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,148.96,87.38
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,105.06,55.11
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,63.98,32.25
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,31.85,23.68
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,28.9,20.75
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,23.38,15.08
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,17.64,5.57
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,10.32,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,12.29,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,25.09,13.41
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,46.75,34.63
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,71.33,56.93
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,92.83,76.12
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,114.44,95.04
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,133.74,111.78
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,153.13,128.33
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,144.2,120.26
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,139.32,115.66
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,131.22,108.68
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,123.45,101.95
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,131.65,108.66
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,139.82,115.23
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,106.78,87.06
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,74.47,59.35
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,78.35,62.6
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,82.23,65.77
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,60.91,47.4
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,39.62,28.98
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,47.84,36.07
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,56.07,43.11
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,43.97,32.67
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,31.88,22.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,20.28,12.11
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.69,1.97
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.72,1.13
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.75,0.29
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,54.11,41.87
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,100.08,81.75
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,89.56,72.7
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,79.07,63.7
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,67.28,53.45
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,55.54,43.11
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,43.88,34.56
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,31.87,23.24
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,21.72,13.5
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.57,2.19
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,59.95,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,151.89,100.68
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,209.09,161.68
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,271.84,217.93
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,320.53,261.31
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,369.38,303.5
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,288.36,239.74
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,174.6,144.85
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,204.53,170.29
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,239.95,199.37
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,256.2,212.38
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,271.97,224.93
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,323.6,267.11
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,380.19,312.2
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,399.68,327.34
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,418.11,341.73
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,506.69,412.74
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,582.79,471.45
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,572.62,461.89
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,559.53,450.59
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,540.79,433.93
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,519.42,414.98
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,493.87,393.73
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,466.01,370.13
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,387.3,307.35
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,322.2,256.25
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,330.78,257.6
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,323.32,242.8
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,282.06,205.13
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,240.76,167.53
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,197.3,129.24
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,155.03,93.65
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,111.8,61.26
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,71.41,37.43
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,35.72,27.02
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,29.65,21.31
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,24.32,15.93
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,18.75,7.87
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,11.8,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.49,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.96,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.44,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.93,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.89,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.85,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.82,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.78,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,52.65,41.63
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,100.85,83.89
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,146.99,123.87
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,197.9,167.2
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,180.38,151.45
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,167.36,139.81
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,220.03,184.64
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,268.89,225.29
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,273.87,228.52
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,278.55,231.75
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,213.95,177.82
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,150.06,123.93
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,115.08,94.19
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,80.29,64.29
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,194.26,161.65
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,299.98,248.17
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,330.06,270.7
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,347.76,281.55
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,217.1,175.89
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,108.33,88.82
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,102.44,84.11
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,96.52,79.15
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,141.44,102.98
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,162.43,103.96
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,119.09,69.69
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,77.74,43.31
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,39.37,30.99
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,35.86,27.53
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,28.87,20.49
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,21.53,10.87
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,13.27,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,80.91,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,197.15,136.73
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,254.91,202.17
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,318.0,261.43
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,364.28,305.86
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,413.89,351.65
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,453.98,387.41
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,493.52,421.36
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,525.22,448.59
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,555.19,473.65
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,578.48,491.85
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,599.21,507.51
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,614.08,519.31
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,625.94,528.51
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,632.07,532.7
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,634.93,534.17
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,631.99,530.96
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,625.73,524.99
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,614.21,514.69
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,599.46,501.62
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,580.48,485.11
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,558.55,465.84
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,531.81,442.04
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,502.4,415.52
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,468.76,384.9
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,432.94,351.73
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,393.45,314.64
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,352.43,275.5
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,308.58,233.94
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,264.06,191.46
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,216.89,147.07
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,170.16,104.96
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,122.92,67.14
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,77.69,38.38
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,33.02,25.7
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,28.1,20.84
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,22.23,14.89
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,18.13,9.0
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,10.81,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,80.98,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,196.99,140.13
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,254.26,204.73
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,316.73,263.97
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,364.59,309.65
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,413.66,354.83
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,451.44,388.85
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,490.98,422.98
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,521.98,449.98
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,551.17,474.8
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,573.87,492.66
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,594.07,508.04
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,608.45,519.24
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,619.88,527.86
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,625.97,531.14
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,628.88,531.76
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,626.28,529.12
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,620.44,523.77
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,609.25,512.84
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,594.91,499.24
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,575.95,482.57
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,554.04,463.19
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,527.63,439.75
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,498.66,413.67
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,466.23,384.13
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,431.68,352.11
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,392.84,315.69
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,352.55,277.32
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,309.06,235.87
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,264.98,193.63
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,219.32,150.63
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,174.11,109.77
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,124.25,69.21
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,79.5,39.89
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,36.22,28.74
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,29.94,22.61
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,24.99,17.5
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,19.88,10.86
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,11.8,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,65.19,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,141.02,101.07
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,197.69,158.81
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,260.65,215.95
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,308.13,259.45
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,357.38,303.3
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,292.39,250.57
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,204.63,175.71
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,242.86,209.15
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,282.12,242.25
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,304.72,260.51
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,326.89,278.25
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,364.1,309.06
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,396.03,335.16
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,390.98,329.51
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,380.9,320.09
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,405.54,340.6
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,424.87,356.42
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,494.44,414.16
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,555.17,462.75
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,537.8,447.37
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,517.95,430.35
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,406.97,339.08
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,308.81,258.08
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,262.2,219.36
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,219.99,184.11
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,174.47,146.29
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,132.49,111.15
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,89.05,73.51
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,44.43,34.18
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,40.08,30.4
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,35.72,26.54
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,30.89,22.22
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,26.05,17.84
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,20.74,13.88
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,15.43,8.75
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.6,4.06
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.78,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.89,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,77.48,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,169.11,121.22
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,226.72,180.81
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,290.41,238.99
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,340.46,284.87
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,390.25,329.29
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,431.95,365.41
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,473.37,400.05
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,507.31,428.35
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,539.86,454.83
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,564.37,473.96
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,586.57,490.82
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,505.89,423.47
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,410.09,343.47
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,461.78,386.63
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,509.84,424.83
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,567.93,469.6
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,620.14,508.27
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,609.57,497.95
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,595.93,485.84
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,577.74,469.72
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,556.64,451.09
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,530.81,428.79
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,502.48,404.1
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,469.56,375.31
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,434.63,344.28
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,396.27,310.68
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,356.59,275.08
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,311.47,233.97
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,268.33,194.04
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,222.48,152.45
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,177.42,112.73
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,131.54,75.72
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,88.31,46.77
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,45.96,28.87
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,34.39,26.43
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,29.13,21.05
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,21.68,12.75
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,10.57,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
