Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,580.55,456.81
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,560.81,440.18
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,536.14,420.18
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,509.27,398.12
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,421.72,329.37
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,348.89,272.56
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,279.77,218.93
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,219.6,172.54
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,191.53,150.57
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,167.57,131.81
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,151.65,119.38
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,135.97,107.04
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,135.62,93.68
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,117.36,66.66
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,76.72,41.96
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,41.16,30.85
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,36.51,26.5
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,31.7,21.75
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,22.94,11.98
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,17.69,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,24.13,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,95.61,51.21
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,165.27,126.84
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,220.78,177.33
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,282.6,231.64
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,331.63,274.03
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,382.5,316.52
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,424.21,350.78
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,466.01,384.08
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,498.02,408.69
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,528.58,431.54
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,368.48,302.97
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,179.02,144.85
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,187.14,151.62
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,195.26,157.7
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,209.74,169.23
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,224.09,180.59
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,205.35,164.79
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,186.93,149.42
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,198.87,159.12
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,210.59,168.51
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,196.81,157.32
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,183.25,146.41
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,176.72,141.22
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,170.28,136.1
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,155.66,124.34
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,141.19,112.68
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,148.74,119.08
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,155.96,125.16
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,168.72,135.51
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,176.66,141.64
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,159.42,127.82
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,142.6,114.37
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,148.56,108.73
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,133.44,86.13
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,94.47,60.89
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,60.44,48.98
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,49.33,38.65
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,39.27,28.99
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,28.44,17.13
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,17.69,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.85,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.95,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,9.64,0.64
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,16.4,7.96
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,26.06,16.52
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,35.73,25.01
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,44.92,32.98
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,54.11,40.83
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,63.31,48.64
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,72.65,56.48
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,42.01,30.26
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,11.58,4.23
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,43.47,31.24
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,75.43,57.87
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,56.06,41.47
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,36.72,25.17
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,44.94,32.01
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,53.17,38.81
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,69.16,51.91
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,85.15,64.91
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,71.58,53.72
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,58.02,42.54
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,43.5,30.48
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,28.99,18.43
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,44.47,31.26
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,59.95,44.06
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,110.77,85.72
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,160.47,125.96
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,92.96,71.26
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,24.14,14.54
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,74.46,56.46
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,122.9,96.31
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,111.84,87.53
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,100.81,78.79
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,88.91,69.08
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,77.05,59.29
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,64.36,48.78
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,51.74,40.24
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,39.61,29.25
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,27.03,17.79
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,16.4,7.49
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.78,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.95,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.86,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,31.33,15.87
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,55.21,40.36
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,82.59,64.82
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,110.38,89.43
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,136.51,112.36
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,163.02,135.24
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,145.88,120.43
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,123.46,100.84
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,245.31,204.41
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,368.59,304.36
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,387.24,317.79
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,404.66,330.78
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,389.56,317.51
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,378.17,307.24
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,390.89,316.93
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,402.88,325.83
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,324.04,262.22
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,240.43,194.08
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,310.27,251.12
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,377.02,303.32
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,388.93,311.54
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,398.95,318.48
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,367.84,294.25
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,338.06,271.24
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,292.75,235.45
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,250.38,201.88
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,239.55,193.51
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,228.33,184.53
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,183.36,148.45
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,143.23,116.27
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,130.49,106.16
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,117.83,95.91
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,103.56,83.98
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,89.36,71.96
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,74.8,59.58
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,60.35,47.05
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,46.19,36.4
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,31.87,22.95
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,19.3,10.57
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.75,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.44,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,57.28,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,147.9,96.18
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,235.33,186.19
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,294.72,242.68
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,356.1,299.34
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,410.47,348.25
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,466.54,396.93
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,509.27,433.77
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,551.3,469.0
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,587.22,497.6
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,618.85,522.12
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,644.12,541.55
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,666.8,558.58
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,683.49,570.0
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,697.19,578.92
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,704.15,583.17
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,707.79,584.83
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,706.08,581.69
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,700.98,575.93
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,690.54,567.02
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,676.81,555.46
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,657.72,538.71
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,635.5,519.34
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,608.33,496.46
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,578.43,471.04
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,544.52,441.94
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,508.33,410.38
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,468.12,374.71
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,426.25,336.9
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,381.09,295.83
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,335.16,253.33
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,286.99,208.88
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,238.97,164.64
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,188.97,120.15
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,137.35,77.52
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,89.19,44.9
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,44.69,26.28
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,31.32,23.51
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,28.57,20.61
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,22.19,13.66
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,15.48,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,8.85,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.83,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,37.54,22.69
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,65.22,50.34
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,92.45,75.42
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,119.97,100.4
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,145.22,122.75
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,170.64,144.69
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,289.45,246.42
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,415.41,349.33
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,430.04,358.0
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,441.23,364.68
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,428.22,353.0
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,417.9,343.33
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,476.1,389.05
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,529.57,429.4
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,512.55,414.04
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,489.35,394.87
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,532.33,428.47
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,570.32,456.81
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,575.71,459.72
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,577.91,460.48
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,606.84,481.31
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,628.72,495.76
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,602.4,474.49
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,573.48,451.49
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,539.68,424.82
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,503.99,395.97
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,462.82,361.93
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,421.91,327.12
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,350.08,269.39
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,290.59,221.89
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,254.28,188.26
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,213.79,150.17
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,179.89,117.14
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,143.67,84.44
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,97.1,52.72
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,54.57,33.57
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,34.45,26.17
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,30.47,22.1
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,23.45,14.73
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,15.98,0.0
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,9.83,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.88,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,20.76,10.58
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,35.58,25.35
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,53.13,41.41
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,70.39,57.0
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,88.02,72.65
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,105.53,87.88
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,150.57,127.0
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,192.48,162.73
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,184.56,155.03
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,171.33,142.9
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,134.58,111.27
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,99.02,80.54
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,151.91,125.47
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,205.06,169.45
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,215.61,177.85
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,226.08,186.33
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,213.28,175.51
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,200.68,164.94
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,220.05,181.0
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,239.04,196.57
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,278.3,228.61
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,314.07,257.22
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,307.98,252.36
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,301.52,247.37
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,314.72,258.09
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,324.72,265.67
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,298.82,244.07
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,273.73,223.29
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,217.76,178.03
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,167.81,137.94
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,172.7,141.33
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,175.74,142.35
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,153.08,123.07
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,130.71,104.31
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,103.67,82.2
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,80.58,64.21
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,62.43,52.04
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,46.77,37.16
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,33.54,23.89
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,18.13,0.59
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,9.34,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,7.37,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,69.99,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,154.62,109.32
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,229.06,181.66
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,286.61,234.15
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,348.77,288.77
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,397.06,330.17
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,446.43,370.82
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,422.34,351.85
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,385.83,322.05
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,378.62,315.24
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,373.74,309.43
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,340.96,281.5
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,305.45,251.13
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,368.38,302.33
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,431.42,351.94
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,363.36,295.88
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,295.49,239.9
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,285.91,232.16
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,276.42,224.23
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,336.08,273.27
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,395.58,320.82
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,300.27,244.04
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,209.95,170.41
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,254.9,207.76
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,296.7,241.38
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,185.61,151.03
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,76.42,59.97
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,98.98,79.58
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,121.04,98.54
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,99.24,80.16
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,77.37,61.64
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,64.77,51.04
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,52.17,40.3
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,46.36,35.32
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,40.56,30.29
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,66.42,44.36
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,76.27,53.64
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,53.59,43.82
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,43.37,34.01
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,31.39,22.1
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,18.88,3.16
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,11.8,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.91,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,9.65,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,27.02,16.27
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,44.85,33.54
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,66.54,53.36
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,88.08,72.9
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,109.82,92.22
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,131.91,111.53
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,142.67,120.73
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,153.27,129.61
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,232.49,198.19
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,314.98,267.54
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,352.16,298.06
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,389.68,328.69
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,459.07,385.62
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,529.11,441.48
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,509.64,423.89
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,493.45,409.42
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,366.41,305.11
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,239.28,197.93
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,188.98,156.25
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,139.48,114.46
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,174.72,144.42
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,209.43,173.47
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,202.91,168.29
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,196.44,163.27
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,154.48,127.98
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,112.88,92.66
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,130.24,107.78
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,147.22,122.47
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,138.41,115.13
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,129.61,107.82
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,106.64,88.37
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,83.72,68.7
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,74.68,60.91
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,65.65,53.04
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,55.56,44.2
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,45.4,35.14
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,35.73,27.85
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,26.06,18.51
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,16.88,9.5
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.71,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.93,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,35.02,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,89.55,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,164.43,122.46
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,240.39,195.54
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,299.96,251.04
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,363.95,308.77
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,413.66,353.63
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,464.39,397.98
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,507.52,433.7
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,550.2,467.85
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,584.53,495.58
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,619.72,523.36
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,645.23,542.93
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,668.32,560.35
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,683.17,571.02
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,695.0,579.31
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,702.92,584.64
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,707.75,587.57
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,705.63,585.44
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,700.39,580.91
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,690.93,573.19
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,678.42,563.0
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,566.28,471.28
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,460.69,383.59
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,530.98,443.24
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,585.65,486.75
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,504.74,419.41
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,432.41,359.46
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,441.62,364.8
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,438.62,357.57
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,395.81,317.98
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,351.57,276.46
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,276.96,214.62
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,221.0,170.77
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,197.21,141.38
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,159.51,100.17
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,111.93,64.17
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,64.38,36.74
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,36.6,28.84
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,32.31,24.51
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,25.43,17.4
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,18.14,6.04
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,11.3,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,50.33,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,123.33,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,198.42,150.36
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,276.86,226.66
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,336.27,283.01
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,399.3,340.57
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,449.77,386.52
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,500.99,431.57
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,543.25,466.87
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,584.54,500.21
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,614.79,523.85
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,646.1,547.62
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,671.41,565.72
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,694.08,581.34
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,710.2,593.05
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,723.24,602.3
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,730.42,606.87
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,734.28,609.05
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,732.57,607.0
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,727.46,602.27
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,716.51,593.05
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,702.24,581.21
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,682.9,564.33
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,660.47,544.89
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,633.44,522.23
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,603.67,497.03
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,569.49,467.35
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,533.14,435.36
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,492.99,400.16
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,451.23,362.81
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,405.43,321.38
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,358.97,278.52
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,310.66,233.77
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,259.3,186.2
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,208.96,140.15
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,160.26,97.84
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,111.03,60.67
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,65.33,35.13
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,35.2,27.47
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,32.18,24.38
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,26.02,18.0
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,19.6,8.08
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,11.3,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
