Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.44,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.75,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.92,7.92
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,25.09,16.78
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,35.73,26.67
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,46.37,36.45
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,57.02,46.14
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,67.92,55.92
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,37.17,28.14
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.75,0.49
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,96.37,81.21
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,190.74,162.94
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,190.45,161.3
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,190.14,160.15
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,214.81,180.69
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,239.41,200.77
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,280.89,234.5
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,317.23,263.31
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,281.41,233.26
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,243.43,201.83
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,333.77,276.91
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,420.44,345.49
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,464.7,381.54
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,501.61,411.62
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,371.57,306.88
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,250.95,207.79
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,264.25,219.93
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,276.31,230.1
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,250.18,208.6
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,225.09,188.07
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,222.74,186.22
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,218.67,182.54
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,248.15,198.18
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,255.01,189.78
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,208.36,147.12
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,163.17,107.62
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,118.57,73.35
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,78.2,49.27
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,47.3,38.76
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,41.17,32.74
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,32.21,23.68
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,22.72,11.26
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,13.76,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,59.95,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,146.88,38.96
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,221.59,172.26
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,300.14,248.66
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,359.57,305.55
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,422.32,363.32
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,473.2,409.89
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,524.51,455.25
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,563.88,488.28
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,605.16,521.6
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,639.38,549.39
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,671.57,574.94
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,696.97,593.58
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,719.57,609.67
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,735.9,621.41
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,749.06,630.46
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,756.1,634.55
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,759.69,636.16
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,757.39,633.81
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,751.59,628.97
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,740.33,618.49
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,725.65,605.16
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,706.24,588.99
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,683.7,570.16
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,656.26,547.27
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,625.97,521.68
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,591.23,492.01
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,554.04,459.66
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,512.79,423.2
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,469.74,384.29
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,423.72,341.94
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,376.54,297.58
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,326.29,249.87
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,275.9,201.69
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,224.17,153.48
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,173.51,108.22
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,118.32,64.27
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,69.61,34.97
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,32.08,24.85
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,29.82,22.49
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,25.09,17.54
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,20.23,10.31
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,11.8,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,23.47,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,65.2,23.41
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,109.54,86.88
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,157.86,133.16
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,199.11,172.09
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,242.27,211.67
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,278.86,244.94
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,316.41,278.16
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,445.1,388.27
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,574.12,493.42
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,606.11,516.71
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,636.02,538.85
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,661.24,556.35
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,684.01,571.53
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,585.43,489.4
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,474.34,396.69
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,485.54,405.18
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,495.56,411.32
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,498.44,412.23
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,500.13,412.29
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,481.18,396.42
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,459.51,378.68
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,464.75,383.13
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,465.81,383.94
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,470.62,387.77
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,471.78,388.31
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,395.33,326.42
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,327.23,271.26
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,246.91,205.85
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,172.25,144.01
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,178.65,149.95
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,183.98,154.53
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,139.97,117.31
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,96.78,80.45
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,85.39,70.86
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,74.04,61.07
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,63.18,51.45
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,52.18,41.57
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,41.05,33.27
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,29.92,22.55
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.78,12.62
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.64,2.18
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.91,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.46,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.82,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,12.05,4.87
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,19.29,11.75
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,27.5,19.45
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,35.72,27.09
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,43.94,34.64
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,52.17,42.08
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,45.88,36.21
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,39.6,30.37
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,59.44,48.15
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,79.31,65.7
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,85.15,70.67
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,91.04,75.69
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,124.63,104.91
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,158.28,133.68
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,193.94,163.68
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,229.44,192.95
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,250.87,210.55
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,275.08,230.39
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,228.97,191.7
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,186.72,156.22
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,211.84,177.69
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,236.43,198.2
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,203.25,170.29
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,170.63,142.93
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,110.19,91.38
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,49.31,38.32
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,34.31,25.07
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,19.32,11.7
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,212.23,176.06
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,375.78,300.46
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,329.4,257.46
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,284.28,217.32
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,236.59,175.31
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,190.79,135.99
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,145.37,100.6
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,104.37,73.32
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,67.98,58.34
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,58.7,49.28
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,44.29,35.07
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,30.32,19.5
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,18.18,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,13.2,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,29.42,11.89
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,74.26,55.88
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,115.92,93.47
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,151.16,125.62
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,187.21,158.08
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,222.24,188.93
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,258.22,220.03
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,368.91,314.26
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,479.34,405.36
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,563.1,472.81
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,648.95,540.37
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,671.77,555.92
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,695.14,571.91
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,713.18,583.17
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,728.32,592.08
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,735.82,596.05
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,740.07,597.76
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,739.14,595.06
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,734.88,590.1
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,724.13,581.3
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,710.15,569.76
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,691.29,553.46
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,669.44,534.83
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,642.86,513.45
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,613.61,489.72
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,579.46,461.83
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,543.24,431.79
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,503.72,399.03
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,462.67,364.19
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,417.43,324.82
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,368.85,281.97
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,257.63,197.65
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,189.29,152.17
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,193.38,142.29
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,175.13,110.64
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,126.92,73.24
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,79.05,42.37
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,38.2,29.8
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,36.3,27.92
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,29.7,21.38
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,22.74,13.37
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,47.07,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,122.57,71.76
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,194.45,152.31
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,273.04,222.51
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,331.52,275.84
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,393.89,331.04
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,444.43,374.57
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,499.32,420.19
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,542.36,454.45
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,584.65,487.1
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,621.45,514.73
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,653.78,538.4
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,679.21,556.08
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,702.1,571.42
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,718.98,581.65
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,732.89,589.75
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,740.39,594.31
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,744.65,596.69
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,743.39,594.14
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,738.81,589.38
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,728.4,581.42
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,714.75,570.63
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,694.85,555.02
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,672.11,537.14
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,645.99,516.54
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,617.21,493.55
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,583.1,465.99
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,547.09,436.4
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,507.53,403.14
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,464.22,366.23
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,419.09,327.22
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,373.69,287.08
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,325.55,244.14
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,277.86,201.07
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,228.22,156.81
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,177.68,113.26
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,129.86,75.93
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,85.7,47.59
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,43.66,34.7
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,38.78,30.11
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,32.31,23.7
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,25.51,15.94
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,12.53,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,53.54,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,138.18,87.5
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,206.06,163.15
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,280.22,230.42
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,338.87,283.42
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,401.14,337.73
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,451.46,380.76
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,502.6,423.08
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,545.26,456.22
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,585.16,486.02
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,618.9,510.35
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,650.75,532.56
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,676.35,550.53
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,699.53,566.38
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,716.17,576.72
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,729.9,584.86
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,736.78,589.05
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,740.57,591.05
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,738.62,587.83
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,733.53,582.38
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,723.27,574.26
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,709.96,563.89
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,693.42,550.41
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,674.52,535.01
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,648.37,514.18
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,619.63,491.18
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,585.72,464.36
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,548.37,434.41
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,508.14,401.53
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,466.53,366.69
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,422.1,328.75
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,377.21,289.48
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,329.36,247.38
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,281.98,205.02
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,232.81,161.23
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,182.32,117.59
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,134.17,79.68
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,89.6,50.4
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,47.0,37.93
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,39.44,30.88
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,33.01,24.52
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,26.26,16.96
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,12.86,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,48.8,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,128.27,85.91
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,192.39,153.9
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,263.55,218.32
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,321.39,270.48
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,382.91,324.13
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,433.66,367.3
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,485.63,410.09
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,527.16,442.95
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,568.16,474.45
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,601.31,499.54
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,635.35,524.77
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,660.56,542.73
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,683.44,558.72
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,700.96,570.58
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,715.76,580.15
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,723.0,585.04
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,727.2,587.89
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,726.57,586.28
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,721.23,581.33
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,711.81,574.04
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,699.35,564.41
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,681.78,549.89
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,661.34,533.04
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,635.42,512.73
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,606.27,489.59
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,573.54,462.32
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,538.82,432.98
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,500.65,400.87
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,461.06,366.84
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,417.28,328.68
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,372.85,289.1
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,326.16,247.32
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,279.85,205.26
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,231.41,161.43
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,181.38,117.46
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,134.01,79.4
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,90.01,49.79
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,47.31,31.31
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,37.37,28.59
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,31.34,22.7
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,25.0,15.84
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,12.23,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,17.54,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,40.4,24.98
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,83.33,64.87
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,122.81,100.15
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,158.74,132.05
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,195.54,164.03
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,230.23,193.25
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,266.26,222.84
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,330.74,275.82
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,391.85,324.79
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,389.79,320.68
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,377.55,308.76
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,367.2,298.96
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,354.78,287.44
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,383.96,309.72
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,412.8,331.2
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,425.38,340.12
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,437.27,348.59
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,426.63,338.91
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,415.61,329.18
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,352.62,279.78
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,294.62,233.84
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,389.29,309.43
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,477.23,376.36
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,376.27,297.54
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,282.34,223.62
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,278.08,220.96
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,273.42,217.52
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,267.44,212.99
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,260.77,207.82
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,279.1,221.8
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,291.88,230.09
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,260.81,204.4
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,230.31,179.14
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,201.46,155.85
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,174.87,134.78
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,144.29,110.58
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,115.36,88.4
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,87.46,68.22
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,68.02,55.32
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,50.35,39.03
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,33.47,22.81
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,17.37,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.41,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.6,2.67
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.78,11.3
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,28.96,19.57
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,39.11,28.6
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,49.27,37.48
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,58.95,45.79
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,68.64,53.95
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,107.53,86.81
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,146.76,119.15
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,306.34,252.63
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,468.55,380.34
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,435.01,350.02
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,390.74,312.82
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,302.08,242.04
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,214.96,170.93
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,281.17,223.84
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,342.53,271.15
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,378.22,298.35
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,416.42,327.21
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,346.58,272.29
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,279.94,219.6
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,259.38,203.42
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,239.17,187.32
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,155.2,120.94
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,71.6,53.41
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,59.0,43.12
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,46.41,32.75
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,98.6,75.72
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,149.47,117.27
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,234.5,184.56
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,305.67,237.76
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,235.25,183.4
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,176.57,139.53
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,156.8,123.83
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,141.16,111.39
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,120.66,95.1
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,100.85,79.23
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,81.38,63.23
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,63.47,50.51
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,45.77,34.39
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,27.78,17.72
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.99,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.65,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,19.3,9.74
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,36.33,25.39
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,53.8,40.92
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,72.14,57.0
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,90.29,72.61
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,108.32,87.8
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,126.26,102.61
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,135.57,110.14
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,144.99,117.69
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,102.76,81.87
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,62.84,47.97
