Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,70.12,54.03
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,77.39,60.01
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,65.29,49.62
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,53.19,39.31
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,61.42,46.16
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,69.67,52.98
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,95.38,74.12
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,121.18,95.05
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,122.1,95.7
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,123.01,96.41
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,76.46,58.2
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,29.97,19.56
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,69.19,52.34
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,108.32,84.65
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,119.76,94.04
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,131.1,103.41
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,105.28,82.51
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,79.33,61.29
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,55.11,41.13
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,30.91,20.75
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,20.28,11.77
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,9.65,2.68
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,8.68,1.87
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.72,1.05
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,6.27,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.82,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.85,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.93,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.96,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.41,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.82,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,9.15,2.3
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,13.5,6.26
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,17.84,10.21
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,22.19,14.11
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,27.02,18.35
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,31.86,22.54
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,83.03,67.16
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,136.52,112.78
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,222.0,185.42
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,304.8,253.76
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,206.41,171.09
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,107.79,87.05
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,104.76,84.36
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,101.77,81.54
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,178.03,145.38
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,254.52,207.47
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,232.56,188.61
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,210.92,170.55
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,171.1,138.01
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,131.74,105.58
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,114.72,91.38
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,97.77,77.17
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,100.65,79.66
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,103.51,82.1
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,97.72,77.34
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,91.94,72.61
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,108.15,86.33
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,124.15,99.81
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,122.06,98.23
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,119.93,96.68
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,79.31,62.73
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,37.67,27.21
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,33.8,23.96
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,29.93,20.65
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,82.5,55.79
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,114.82,75.94
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,77.25,54.82
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,59.55,48.69
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,47.55,37.38
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,36.66,26.56
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,18.91,4.61
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,32.74,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,76.58,54.65
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,107.19,83.27
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,144.25,115.79
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,179.47,146.4
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,215.4,176.9
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,246.74,202.46
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,278.04,227.27
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,207.54,168.21
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,123.99,97.54
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,138.31,108.89
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,152.58,119.97
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,149.03,116.78
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,145.66,113.81
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,148.89,115.97
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,152.13,118.15
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,116.46,89.35
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,81.3,60.88
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,269.91,213.28
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,451.9,353.23
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,243.93,191.73
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,38.69,26.03
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,160.9,124.86
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,281.64,218.99
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,295.85,229.84
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,308.34,239.63
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,161.98,125.36
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,15.46,7.05
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,129.8,100.41
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,237.82,186.56
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,320.59,249.68
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,379.06,288.6
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,334.93,250.47
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,291.34,212.5
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,245.46,171.42
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,197.67,128.88
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,150.07,90.42
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,105.8,59.09
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,61.96,35.9
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,39.71,29.66
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,34.34,24.6
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,28.71,18.95
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,13.85,2.59
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,15.45,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,32.38,21.43
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,56.2,43.14
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,79.72,64.27
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,103.75,85.6
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,133.26,111.3
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,334.45,286.27
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,543.81,460.08
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,390.65,331.22
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,192.02,159.46
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,373.01,315.04
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,552.07,461.14
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,554.42,459.97
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,552.89,456.68
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,508.44,418.66
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,460.99,378.12
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,393.17,322.15
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,320.42,261.55
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,268.25,218.57
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,214.62,174.07
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,383.28,314.42
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,542.7,441.0
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,551.89,447.9
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,558.23,453.24
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,420.04,342.01
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,291.14,236.18
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,354.88,289.33
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,411.3,334.6
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,353.4,287.42
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,302.36,246.16
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,306.19,249.01
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,306.46,247.88
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,264.27,213.6
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,225.97,182.76
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,206.7,164.88
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,183.75,143.37
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,152.78,117.76
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,123.15,94.32
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,93.19,72.41
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,66.47,55.42
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,51.12,40.98
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,35.16,25.67
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,18.14,6.58
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,32.34,8.08
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,68.61,51.84
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,104.69,85.37
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,141.81,119.19
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,174.99,149.29
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,209.04,179.55
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,328.29,283.23
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,450.16,385.87
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,435.55,371.5
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,408.53,347.11
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,397.8,335.84
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,376.21,315.49
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,573.55,481.39
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,766.16,631.34
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,677.5,557.03
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,566.51,464.85
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,693.06,568.65
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,806.22,654.05
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,803.82,649.83
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,797.99,644.45
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,786.61,635.88
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,771.87,625.01
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,668.94,542.71
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,568.61,460.58
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,626.98,509.78
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,670.6,544.76
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,566.51,460.34
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,475.79,386.55
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,503.56,409.64
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,514.79,416.35
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,468.38,375.59
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,421.16,333.5
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,368.2,286.26
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,318.24,240.44
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,265.93,192.16
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,215.17,145.87
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,164.15,102.18
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,116.2,65.98
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,65.4,36.62
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,38.41,30.19
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,33.91,25.75
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,29.21,20.8
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,19.74,8.74
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,11.8,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,85.89,39.21
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,179.34,140.92
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,243.88,201.32
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,315.15,265.83
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,374.46,318.38
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,436.8,371.67
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,488.41,413.82
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,540.86,455.15
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,584.31,488.87
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,627.03,521.21
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,662.15,547.02
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,693.45,569.56
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,719.59,588.35
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,743.25,604.71
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,760.11,614.77
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,774.07,622.78
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,781.03,626.91
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,784.88,628.98
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,783.35,626.2
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,778.64,621.31
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,767.48,613.03
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,753.25,602.46
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,736.16,588.68
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,716.83,573.06
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,690.25,552.08
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,661.04,528.88
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,627.13,502.18
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,590.94,473.15
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,550.53,439.88
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,508.59,404.64
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,460.65,364.13
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,413.91,323.38
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,364.68,279.42
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,315.63,234.88
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,264.38,188.36
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,214.18,143.22
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,163.29,100.49
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,115.47,64.64
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,68.76,38.09
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,35.64,27.31
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,31.45,23.3
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,27.08,18.79
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,18.56,8.45
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,11.8,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,101.18,54.52
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,210.58,165.04
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,274.78,224.12
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,345.57,286.43
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,403.89,336.97
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,464.91,387.68
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,512.54,425.23
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,563.12,463.49
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,605.41,494.44
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,646.63,523.67
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,680.55,547.18
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,712.45,568.32
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,737.1,584.0
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,755.87,595.46
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,772.09,605.71
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,785.27,613.87
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,792.25,618.39
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,796.0,620.82
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,793.47,617.84
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,787.67,612.74
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,777.12,605.56
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,763.37,596.24
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,747.8,584.61
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,728.63,569.94
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,701.31,549.23
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,671.25,526.21
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,636.29,499.09
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,599.28,469.88
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,558.59,437.04
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,516.25,402.16
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,469.77,363.45
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,419.94,321.21
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,370.36,278.45
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,320.96,234.93
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,269.07,189.36
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,219.09,145.7
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,168.64,103.65
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,117.78,65.32
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,71.39,38.88
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,40.54,31.02
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,35.26,26.04
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,29.7,20.53
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,19.83,9.54
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,11.8,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,25.63,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,105.34,66.6
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,181.41,141.62
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,250.59,203.21
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,327.84,270.31
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,386.47,320.77
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,448.14,372.03
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,503.77,416.36
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,558.73,458.8
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,601.98,491.21
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,644.3,522.07
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,680.44,547.61
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,714.84,570.67
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,739.88,587.4
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,762.29,602.25
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,775.86,609.63
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,789.83,617.43
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,796.4,621.19
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,799.77,622.88
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,798.54,620.33
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,794.02,615.64
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,783.23,607.44
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,769.21,597.15
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,751.32,584.6
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,730.2,569.61
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,703.37,548.71
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,673.81,525.59
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,640.05,499.41
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,603.84,470.9
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,563.46,438.35
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,521.33,403.77
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,476.29,366.36
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,429.95,326.93
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,380.19,284.2
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,330.27,240.42
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,274.92,191.62
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,223.86,146.45
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,171.54,102.84
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,121.82,65.18
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,73.39,36.66
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,35.75,26.74
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,31.9,23.13
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,27.96,19.14
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,18.06,8.92
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,12.78,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,15.73,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,124.01,83.95
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,232.32,183.4
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,294.15,239.34
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,361.57,297.81
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,417.73,344.79
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,474.0,389.7
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,520.13,424.57
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,565.81,457.54
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,606.43,486.84
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,645.91,514.44
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,676.18,534.08
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,703.96,551.04
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,728.18,566.82
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,749.84,580.8
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,762.68,588.61
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,772.37,594.39
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,778.4,597.73
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,781.36,599.06
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,678.83,522.65
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,572.07,439.91
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,541.9,417.58
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,509.35,392.81
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,400.13,310.31
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,293.06,227.43
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,484.66,381.8
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,650.88,507.37
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,616.47,479.69
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,580.63,451.97
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,541.37,421.59
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,500.99,389.57
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,454.91,351.87
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,410.42,314.42
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,347.35,263.38
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,294.46,221.01
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,175.54,131.0
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,86.49,66.76
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,75.59,58.1
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,64.72,49.22
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,53.14,39.57
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,41.53,31.41
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,30.41,21.36
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,19.29,11.23
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,11.09,3.28
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.47,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,53.76,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,147.19,104.83
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,232.34,187.41
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,300.43,250.19
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,375.1,317.0
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,433.61,369.02
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,494.51,421.3
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,389.74,332.78
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,244.55,206.75
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,248.94,209.99
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,252.04,211.48
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,253.91,211.81
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,255.31,211.74
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,529.68,444.52
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,793.33,648.49
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,810.18,655.73
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,823.96,663.12
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,830.67,666.62
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,834.0,667.86
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,832.37,664.93
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,827.29,659.71
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,815.24,650.81
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,799.87,639.67
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,683.01,549.27
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,568.55,457.15
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,642.28,519.23
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,697.95,564.1
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,662.63,535.39
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,624.93,505.03
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,583.21,470.6
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,539.73,433.98
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,492.53,393.52
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,444.58,351.44
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,393.8,306.66
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,339.5,257.95
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,286.58,209.6
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,235.51,163.03
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,182.75,117.21
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,132.91,77.46
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,84.14,46.17
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,37.99,29.75
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,33.97,25.87
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,29.76,21.56
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,21.47,12.7
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,12.55,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.86,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.91,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,9.65,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,35.29,23.04
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,60.54,47.15
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,89.68,73.77
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,119.1,100.39
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,148.14,126.01
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,177.67,151.49
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,373.06,320.49
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,573.93,484.01
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,615.55,513.29
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,654.02,540.91
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,608.77,501.07
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,547.83,449.49
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,533.83,436.82
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,523.3,426.13
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,551.45,446.74
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,578.72,466.02
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,604.54,485.0
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,633.71,506.08
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,626.99,499.17
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,615.52,489.29
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,597.62,474.6
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,578.97,459.45
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,454.12,363.05
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,335.98,269.53
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,304.12,245.55
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,273.57,221.71
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,267.65,217.23
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,261.62,212.51
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,215.52,175.38
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,170.4,138.81
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,149.86,122.28
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,129.49,105.59
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,105.87,86.1
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,82.22,66.27
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,77.85,62.77
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,73.49,59.18
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,64.28,51.41
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,55.08,43.52
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,45.39,35.05
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,35.72,27.96
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,26.54,19.18
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,17.36,10.35
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,10.12,3.13
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
