Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,18.97,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,52.52,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,128.28,96.25
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,203.79,166.36
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,269.96,226.25
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,344.66,292.05
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,403.26,342.66
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,464.43,393.73
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,518.18,437.31
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,573.05,480.53
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,615.78,512.65
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,657.63,543.32
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,692.85,568.73
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,724.23,590.62
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,748.96,605.85
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,771.17,619.14
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,663.93,533.42
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,543.67,435.51
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,460.52,369.87
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,377.64,302.77
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,525.79,422.52
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,664.79,528.31
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,624.23,494.05
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,581.86,460.14
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,593.67,469.78
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,603.28,477.01
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,647.63,512.81
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,680.01,538.31
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,598.22,474.41
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,524.38,416.68
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,531.23,423.09
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,527.7,419.44
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,351.01,280.77
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,219.42,177.02
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,252.32,202.71
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,275.5,217.78
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,266.87,202.46
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,238.36,167.8
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,188.63,125.24
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,142.25,88.44
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,96.04,57.76
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,55.05,44.83
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,46.26,36.74
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,39.9,30.52
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,27.07,17.71
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,14.91,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,9.34,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,17.62,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,46.06,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,121.78,92.85
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,192.15,157.05
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,254.12,211.93
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,321.87,269.95
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,379.05,317.62
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,439.33,365.94
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,492.35,406.78
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,549.69,449.38
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,593.14,481.14
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,635.94,511.85
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,671.77,536.95
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,706.22,560.7
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,731.59,577.49
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,754.68,592.59
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,771.37,602.89
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,785.37,611.28
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,792.31,615.96
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,796.35,618.84
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,793.63,616.06
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,787.99,611.44
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,692.41,539.36
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,597.93,467.2
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,589.51,462.35
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,579.58,455.41
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,516.76,406.95
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,457.8,361.29
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,477.18,377.79
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,490.43,388.36
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,470.09,372.49
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,445.07,352.77
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,397.31,314.85
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,352.16,278.98
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,300.55,238.46
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,252.82,201.34
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,217.22,172.71
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,187.89,149.23
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,161.64,128.21
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,136.71,108.41
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,110.74,87.73
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,86.2,72.64
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,67.1,55.29
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,48.28,37.81
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,30.81,20.92
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.54,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.39,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,32.26,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,86.28,16.84
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,163.48,125.43
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,244.8,199.52
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,310.62,258.96
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,382.15,321.55
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,439.99,370.9
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,500.05,420.31
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,550.25,459.68
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,600.6,497.89
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,640.09,526.72
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,681.11,555.83
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,623.02,506.14
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,541.41,438.83
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,577.61,466.05
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,605.85,486.1
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,622.43,496.27
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,637.34,505.19
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,619.11,489.03
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,604.6,475.83
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,622.42,487.85
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,641.94,500.42
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,721.73,561.19
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,791.46,610.74
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,703.22,542.4
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,617.42,476.0
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,552.85,427.46
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,493.95,382.3
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,497.09,385.66
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,495.71,384.57
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,525.41,407.84
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,537.8,415.84
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,491.95,378.77
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,445.51,340.84
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,396.15,300.21
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,347.13,258.65
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,292.93,211.9
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,243.28,168.52
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,192.55,125.63
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,144.9,87.83
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,97.31,55.72
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,54.35,36.7
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,42.44,33.07
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,37.36,28.13
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,26.95,17.85
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,15.84,0.0
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,9.83,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,26.9,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,74.38,26.11
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,147.67,114.76
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,224.02,183.81
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,287.16,240.32
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,356.22,300.22
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,415.29,350.29
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,475.88,400.06
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,498.75,417.52
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,519.26,432.66
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,559.55,462.84
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,599.18,491.58
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,611.42,497.91
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,616.53,498.91
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,699.47,561.54
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,780.4,619.47
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,705.55,558.62
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,621.14,490.31
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,664.24,523.03
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,700.34,549.28
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,699.81,546.87
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,697.14,543.26
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,671.91,523.29
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,645.64,502.75
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,629.07,490.36
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,611.24,476.89
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,610.93,477.17
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,606.16,473.71
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,612.72,479.05
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,610.14,476.84
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,570.03,444.87
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,528.87,411.79
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,483.68,375.22
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,438.4,337.77
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,378.42,288.93
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,320.57,240.8
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,283.33,207.14
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,245.99,173.23
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,197.47,132.61
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,152.52,97.2
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,107.89,66.82
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,67.46,47.08
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,51.96,41.08
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,43.96,33.5
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,30.92,20.97
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,17.23,1.16
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,10.81,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,28.32,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,78.67,36.11
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,148.64,114.07
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,222.55,178.89
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,288.95,235.86
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,364.47,298.24
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,421.08,344.0
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,479.92,389.85
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,533.57,429.48
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,588.4,468.52
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,629.31,496.48
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,669.22,523.08
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,702.18,544.52
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,735.87,565.58
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,760.39,579.11
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,782.37,590.83
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,798.57,599.36
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,811.91,606.08
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,818.74,606.94
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,822.42,605.82
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,818.64,600.81
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,814.48,595.82
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,803.56,589.43
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,789.55,581.17
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,771.48,571.05
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,750.38,558.82
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,723.5,541.27
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,694.06,521.04
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,659.58,497.33
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,623.05,471.43
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,581.27,440.23
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,539.46,408.16
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,493.14,372.2
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,446.38,334.8
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,397.31,294.62
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,348.5,253.65
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,297.81,210.89
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,245.68,166.79
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,194.91,124.85
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,147.17,87.47
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,100.75,56.51
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,60.18,38.21
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,44.21,33.68
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,38.76,28.57
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,28.46,18.72
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,17.18,2.68
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,10.81,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,36.55,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,98.56,53.3
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,170.28,130.26
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,248.94,198.67
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,315.11,255.81
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,387.08,315.91
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,444.29,362.66
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,503.56,409.5
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,555.08,448.29
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,607.32,486.43
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,646.33,514.6
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,686.49,542.87
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,720.76,564.5
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,753.16,584.54
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,736.26,571.38
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,710.91,551.51
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,725.68,560.52
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,737.8,567.25
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,723.37,554.91
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,704.95,540.06
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,682.37,521.56
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,658.11,501.91
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,653.85,498.9
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,647.78,494.44
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,637.47,487.32
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,625.28,478.8
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,630.89,484.13
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,631.48,485.35
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,593.77,456.13
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,555.64,426.61
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,511.46,393.53
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,469.09,361.32
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,464.43,356.53
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,447.66,340.32
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,382.14,287.85
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,325.27,241.77
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,288.03,207.82
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,247.28,170.32
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,197.27,128.42
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,150.45,91.33
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,104.51,60.05
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,64.06,40.52
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,46.24,35.26
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,40.43,29.79
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,29.08,19.15
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,17.94,4.3
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,11.3,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,11.3,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,22.99,9.96
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,60.79,44.22
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,103.16,80.72
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,138.03,110.75
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,173.53,140.71
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,206.67,168.07
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,240.59,195.45
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,242.92,196.25
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,250.04,200.63
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,214.17,170.77
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,172.21,135.82
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,324.78,259.16
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,469.2,370.17
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,484.37,379.02
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,498.28,387.65
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,567.97,439.74
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,631.3,485.89
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,549.56,422.42
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,461.25,353.86
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,519.29,398.11
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,579.28,442.04
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,530.62,404.88
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,486.46,371.28
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,540.0,413.2
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,586.42,448.72
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,580.11,444.35
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,571.2,438.22
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,574.19,441.88
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,569.71,439.31
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,504.86,388.94
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,449.5,345.83
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,419.82,322.73
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,385.88,295.69
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,366.72,278.3
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,332.4,246.5
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,277.18,201.96
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,232.94,167.55
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,199.41,137.18
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,161.31,104.15
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,116.34,72.33
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,75.53,49.96
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,55.07,42.66
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,46.82,35.08
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,33.51,22.78
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,19.54,6.23
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,12.29,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,36.85,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,101.99,64.24
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,166.02,126.63
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,238.31,188.9
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,299.9,241.36
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,365.06,295.02
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,285.31,231.23
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,183.51,146.65
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,268.43,215.74
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,351.21,280.36
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,355.19,280.72
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,356.4,279.29
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,418.19,325.56
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,488.99,376.53
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,492.01,376.92
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,500.8,381.98
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,401.42,306.99
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,289.55,221.3
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,271.03,207.56
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,252.71,193.41
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,256.47,195.92
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,260.16,198.29
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,361.89,275.43
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,460.35,347.08
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,434.63,326.99
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,411.69,309.83
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,440.42,331.58
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,465.12,349.68
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,431.32,324.83
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,398.78,301.17
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,386.33,293.07
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,372.63,283.68
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,339.09,258.68
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,306.86,234.57
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,315.14,239.86
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,313.83,235.57
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,274.08,202.14
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,235.06,168.68
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,194.23,135.9
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,156.25,106.49
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,117.61,78.75
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,82.62,57.65
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,64.37,50.73
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,51.18,38.9
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,36.33,25.28
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,20.93,8.07
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,12.29,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.97,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,10.12,2.83
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,16.39,8.36
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,23.64,14.67
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,30.88,20.89
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,38.14,27.02
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,45.4,33.04
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,191.37,155.64
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,340.09,273.53
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,373.71,297.74
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,407.06,322.05
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,447.9,351.63
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,496.39,386.04
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,465.2,360.09
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,438.56,337.99
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,452.8,347.28
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,466.32,355.63
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,471.65,358.19
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,476.42,360.45
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,429.68,324.94
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,388.32,293.49
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,491.14,371.0
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,588.42,440.74
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,561.68,419.44
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,534.09,398.87
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,491.08,367.87
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,449.87,337.99
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,397.22,299.76
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,346.96,262.88
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,307.95,234.33
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,270.48,206.55
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,270.89,207.37
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,269.84,206.72
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,293.18,223.28
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,303.91,228.22
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,269.33,199.69
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,233.43,169.89
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,197.54,142.34
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,165.62,118.8
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,129.88,92.7
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,96.77,70.78
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,76.17,60.9
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,58.97,45.64
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,40.89,29.24
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,22.18,9.72
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,12.29,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.8,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,23.31,12.2
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,48.63,34.68
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,73.66,56.38
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,104.84,82.85
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,132.59,105.98
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,159.83,128.2
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,187.42,150.22
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,157.46,124.93
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,133.38,104.38
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,143.53,112.28
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,153.69,120.03
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,164.97,128.71
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,176.31,137.37
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,153.15,118.67
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,130.41,100.37
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,146.43,112.81
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,162.41,125.0
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,160.77,123.53
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,159.14,122.16
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,251.15,193.97
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,346.28,265.73
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,251.72,193.55
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,162.19,124.21
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,233.55,180.27
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,303.79,233.86
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,289.7,222.89
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,275.77,212.44
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,153.63,117.98
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,30.95,19.71
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,112.32,85.82
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,191.5,148.6
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,250.51,194.47
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,304.84,235.42
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,316.76,242.73
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,317.83,239.71
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,248.97,187.9
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,199.53,153.03
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,190.64,136.76
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,159.12,100.69
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,115.71,69.87
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,77.24,48.74
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,52.68,40.63
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,45.61,34.18
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,33.6,23.14
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,20.99,9.52
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,13.27,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
