Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,66.21,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,145.39,102.23
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,212.24,163.1
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,288.7,227.69
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,349.13,277.77
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,413.76,329.11
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,257.88,207.59
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,63.79,47.35
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,111.71,86.7
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,160.78,125.46
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,175.04,136.22
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,189.37,147.1
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,213.58,165.38
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,237.87,183.43
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,244.16,187.77
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,250.42,192.18
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,262.66,200.84
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,274.82,209.38
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,361.98,274.97
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,443.06,333.92
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,496.49,372.81
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,543.52,406.86
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,566.67,423.56
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,590.25,440.55
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,583.6,435.75
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,575.72,430.34
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,640.32,481.35
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,689.51,519.25
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,653.66,492.66
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,616.66,465.64
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,576.98,436.78
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,536.26,406.44
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,489.47,370.48
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,444.9,335.21
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,359.31,270.61
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,296.35,224.69
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,256.83,194.26
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,217.71,164.25
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,186.72,140.15
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,157.11,117.29
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,127.03,94.77
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,99.09,74.69
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,75.66,60.76
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,57.76,44.88
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,42.15,30.56
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,23.77,12.1
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,12.29,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,75.38,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,163.69,119.14
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,231.02,181.19
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,307.54,247.29
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,371.03,300.96
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,439.14,356.15
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,491.26,397.61
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,547.32,440.58
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,596.38,476.97
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,645.43,512.33
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,685.08,538.37
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,723.2,562.7
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,751.91,580.01
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,782.48,598.53
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,805.02,610.76
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,824.75,621.06
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,839.4,628.52
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,850.94,634.02
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,856.43,635.54
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,858.63,635.0
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,771.49,574.1
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,675.56,501.72
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,753.92,561.81
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,819.57,605.77
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,798.8,591.26
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,775.11,575.87
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,746.97,556.91
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,716.23,536.07
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,680.32,509.64
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,642.46,481.45
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,601.9,452.59
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,559.79,421.73
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,513.38,386.01
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,463.47,346.8
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,413.45,306.17
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,363.59,264.62
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,312.2,221.28
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,262.56,178.94
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,211.93,136.59
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,160.66,95.34
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,112.62,61.09
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,69.48,37.54
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,39.96,29.5
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,36.18,26.06
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,28.89,19.22
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,21.1,10.51
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,13.27,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,51.67,2.47
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,118.32,86.5
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,180.25,141.13
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,249.93,200.44
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,306.39,248.04
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,366.42,296.97
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,420.36,339.45
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,476.54,382.26
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,523.03,416.9
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,572.77,453.07
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,613.74,481.79
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,653.96,509.45
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,688.37,531.61
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,721.45,552.43
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,746.01,567.88
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,768.38,581.49
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,784.72,590.87
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,798.56,598.65
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,805.63,601.47
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,809.93,602.59
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,809.6,601.2
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,805.1,597.16
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,795.53,590.6
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,783.19,582.32
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,772.38,575.19
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,757.77,565.55
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,732.06,548.19
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,703.88,528.17
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,644.41,484.39
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,590.49,444.18
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,554.79,418.8
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,517.58,391.51
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,470.96,355.79
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,425.41,320.3
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,394.0,294.4
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,354.19,260.15
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,300.86,216.78
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,253.57,178.29
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,210.59,143.25
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,171.18,112.34
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,126.11,75.04
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,73.91,39.47
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,41.08,30.61
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,37.82,27.63
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,30.59,20.87
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,22.89,12.38
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,14.25,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,86.9,24.91
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,184.84,139.0
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,253.37,200.78
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,330.73,266.84
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,391.76,317.03
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,456.35,367.29
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,509.12,406.98
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,565.77,447.77
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,613.45,480.28
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,660.54,511.2
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,700.57,537.82
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,739.08,563.07
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,770.69,583.15
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,796.02,598.97
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,819.23,614.56
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,839.67,628.37
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,854.34,638.01
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,865.88,645.63
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,870.72,647.97
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,872.29,648.38
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,867.43,644.87
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,859.31,639.32
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,847.37,631.91
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,832.28,622.47
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,811.39,609.16
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,787.55,593.88
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,759.01,574.85
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,727.94,553.83
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,692.2,528.32
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,654.55,500.89
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,612.89,469.34
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,569.77,436.02
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,521.0,398.04
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,473.93,360.24
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,424.38,319.82
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,375.01,278.44
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,300.04,220.33
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,247.18,181.69
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,211.91,152.9
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,174.65,123.19
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,135.54,93.59
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,98.75,68.89
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,68.64,55.1
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,54.9,42.89
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,40.6,29.8
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,25.75,15.11
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,15.24,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,89.01,37.79
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,186.03,142.22
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,255.64,204.61
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,333.82,271.75
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,397.49,324.97
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,465.31,379.24
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,520.97,421.52
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,575.5,461.26
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,623.07,494.2
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,670.06,525.54
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,710.74,552.26
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,749.89,577.5
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,781.53,596.97
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,810.86,614.78
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,829.96,626.81
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,850.36,639.91
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,865.29,648.21
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,877.16,654.63
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,882.36,657.19
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,884.27,657.79
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,880.6,653.69
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,873.61,647.62
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,860.54,639.7
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,844.29,629.78
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,824.2,617.34
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,801.07,602.84
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,772.24,583.22
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,740.79,561.83
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,705.72,536.97
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,668.38,509.83
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,626.64,478.45
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,583.29,445.2
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,536.63,408.73
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,488.95,370.53
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,438.47,329.2
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,384.33,284.07
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,331.15,238.73
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,279.0,193.53
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,225.82,148.25
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,175.11,106.3
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,125.24,69.21
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,76.23,39.66
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,38.17,28.4
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,34.73,25.22
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,28.8,19.56
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,22.5,12.68
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,11.19,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,23.62,8.62
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,50.76,36.59
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,96.99,76.96
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,150.17,123.12
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,199.66,166.07
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,262.08,219.24
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,153.03,127.47
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,43.47,32.03
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,27.52,18.23
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.58,4.38
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,87.46,69.16
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,166.39,134.35
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,129.17,102.9
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,92.96,72.57
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,70.16,53.48
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,47.4,34.37
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,117.09,92.28
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,187.64,149.36
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,148.42,117.19
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,109.59,85.45
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,129.89,102.07
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,150.11,118.38
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,108.38,84.34
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,66.83,50.21
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,80.89,61.91
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,94.93,73.46
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,84.76,65.11
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,74.57,56.76
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,61.47,45.96
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,48.38,35.11
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,48.38,35.25
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,48.37,35.38
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,56.11,41.99
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,63.84,48.61
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,59.47,45.04
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,55.11,41.47
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,52.68,39.54
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,50.25,37.61
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,43.95,32.4
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,37.66,27.14
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,31.85,22.22
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,26.05,17.22
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.77,12.55
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,13.5,6.71
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,9.15,2.59
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.82,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.41,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.85,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.71,1.0
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,13.01,5.87
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,18.32,10.73
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,24.12,15.95
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,29.92,21.07
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,64.76,51.72
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,101.03,82.94
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,156.84,130.48
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,213.71,177.63
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,185.95,153.41
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,158.43,129.64
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,195.45,160.08
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,232.64,189.89
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,169.48,137.48
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,107.7,85.87
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,177.28,143.78
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,247.19,200.21
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,243.32,196.44
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,239.47,193.12
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,212.39,170.85
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,185.56,148.86
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,204.01,163.87
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,222.28,178.49
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,166.6,133.34
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,111.36,88.05
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,156.69,125.69
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,201.44,162.05
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,163.82,131.37
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,126.52,100.91
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,213.4,172.61
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,296.27,238.58
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,247.3,199.33
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,196.58,158.93
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,210.86,171.38
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,218.93,178.33
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,146.52,119.08
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,69.62,54.8
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,61.86,48.42
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,54.11,41.86
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,45.88,34.78
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,37.65,27.62
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,29.43,21.65
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,21.22,13.97
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,14.46,7.53
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.71,0.99
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.85,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,23.95,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,110.68,72.61
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,193.72,155.26
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,262.56,218.13
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,339.55,286.39
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,407.23,345.36
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,479.59,406.31
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,536.42,452.39
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,594.51,497.99
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,645.39,536.88
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,699.52,576.76
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,740.24,604.13
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,779.34,629.94
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,813.41,651.7
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,841.14,668.69
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,864.29,683.58
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,884.54,696.48
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,898.61,703.84
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,909.47,709.1
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,914.11,711.46
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,915.38,711.68
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,910.77,706.72
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,902.78,699.64
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,889.26,690.15
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,872.5,678.56
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,851.77,663.08
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,827.92,645.54
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,798.53,625.29
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,766.47,603.11
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,730.21,576.75
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,691.56,547.5
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,648.57,514.0
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,603.96,478.55
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,556.09,440.0
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,507.15,399.52
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,455.77,356.47
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,400.74,309.31
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,346.52,261.14
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,293.4,213.18
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,239.05,164.76
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,187.18,119.71
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,135.62,79.0
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,84.84,45.58
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,40.76,31.83
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,37.7,28.99
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,31.48,22.91
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,24.85,15.86
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,12.24,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.76,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,114.22,78.81
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,213.52,170.78
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,283.14,232.94
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,360.4,299.34
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,425.84,353.75
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,495.44,409.02
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,550.6,452.41
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,604.43,493.6
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,654.21,529.66
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,703.69,563.43
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,743.4,590.02
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,781.37,615.15
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,809.17,632.86
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,838.87,651.94
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,861.69,666.75
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,881.59,679.68
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,895.29,687.8
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,905.77,693.87
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,910.44,696.79
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,911.73,697.61
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,907.45,693.5
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,899.79,687.27
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,886.65,678.18
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,870.26,667.01
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,849.13,651.94
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,824.98,634.84
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,795.15,614.51
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,762.68,592.3
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,726.55,566.91
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,688.24,538.46
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,645.56,505.57
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,601.29,470.79
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,553.52,432.73
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,505.1,393.15
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,450.12,348.05
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,398.26,303.99
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,344.6,257.12
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,292.49,210.85
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,239.43,164.23
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,188.95,120.92
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,134.61,78.05
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,88.26,48.01
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,44.96,34.93
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,39.27,29.78
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,32.66,23.48
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,25.63,16.25
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,12.58,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,26.56,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,112.07,78.88
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,188.41,150.04
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,254.84,209.28
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,328.59,273.2
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,395.9,329.59
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,467.11,387.02
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,523.54,431.42
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,581.23,475.45
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,632.76,512.71
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,684.52,549.05
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,725.68,576.54
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,762.68,600.17
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,796.4,620.47
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,828.1,639.09
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,851.39,652.92
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,871.93,664.93
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,886.52,672.93
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,898.08,679.01
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,903.03,681.52
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,901.31,679.74
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,897.91,676.24
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,891.29,670.71
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,878.44,661.91
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,862.49,651.17
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,843.23,638.69
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,820.89,624.11
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,735.86,562.91
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,656.04,502.35
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,650.05,500.05
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,636.78,491.38
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,623.28,481.6
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,602.14,465.3
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,552.78,426.59
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,504.58,387.78
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,453.08,345.79
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,401.7,302.7
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,348.46,256.79
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,296.4,211.16
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,243.01,165.03
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,188.71,119.2
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,138.05,79.95
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,92.21,50.4
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,48.76,37.87
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,40.85,30.81
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,33.86,24.24
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,26.4,16.79
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,12.93,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.88,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,44.57,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,120.36,85.95
