Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,195.81,154.26
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,261.41,211.9
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,335.77,275.22
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,397.66,326.17
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,462.97,377.87
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,439.22,357.51
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,398.35,323.2
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,472.98,380.74
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,543.48,432.95
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,613.18,485.39
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,690.85,542.4
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,752.29,584.86
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,811.67,624.84
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,834.48,639.35
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,854.63,652.39
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,870.93,661.6
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,884.34,668.93
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,888.67,671.07
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,889.85,671.28
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,883.55,666.55
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,877.58,662.26
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,864.56,653.26
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,848.53,642.36
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,827.16,626.68
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,801.53,608.18
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,772.35,588.1
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,740.87,565.9
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,704.12,539.11
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,665.97,510.89
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,624.73,480.92
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,582.4,449.35
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,536.28,413.27
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,487.29,374.23
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,438.13,334.66
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,389.55,294.47
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,339.31,251.73
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,291.04,210.11
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,240.58,167.34
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,193.24,127.97
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,145.87,90.83
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,102.26,61.4
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,62.27,43.34
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,50.65,39.01
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,41.03,30.11
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,30.9,20.32
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,15.56,0.26
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,11.58,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,48.24,32.06
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,91.04,69.47
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,132.13,104.84
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,175.03,141.19
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,216.9,175.95
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,260.88,211.57
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,247.85,199.41
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,222.21,176.91
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,308.03,245.17
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,390.15,308.14
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,307.17,241.42
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,206.93,160.78
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,245.91,190.95
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,292.33,225.63
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,174.79,134.43
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,67.76,49.3
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,375.55,293.61
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,675.19,507.02
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,436.49,332.22
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,188.1,142.44
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,420.57,322.43
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,645.19,482.99
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,675.3,504.25
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,704.39,526.31
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,628.98,470.96
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,558.27,418.81
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,460.18,347.52
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,367.2,278.35
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,396.82,301.74
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,421.71,320.73
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,455.45,347.0
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,478.04,364.07
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,414.52,316.2
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,360.6,275.72
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,312.48,239.87
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,271.89,209.51
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,276.27,210.01
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,268.41,198.19
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,221.49,162.35
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,179.73,131.99
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,151.19,110.62
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,121.11,89.14
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,90.21,68.67
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,70.01,56.1
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,52.24,40.1
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,33.88,23.18
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,17.57,2.67
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.83,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,20.62,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,104.74,77.62
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,193.47,154.98
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,257.71,211.53
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,328.57,272.31
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,388.49,322.51
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,452.09,374.01
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,509.14,418.16
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,565.29,460.17
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,612.68,494.2
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,659.87,527.1
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,699.86,553.8
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,738.63,578.92
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,561.0,441.02
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,348.54,272.23
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,362.98,283.71
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,377.1,293.53
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,407.65,315.41
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,437.84,336.57
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,445.3,341.2
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,452.41,345.75
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,491.79,373.95
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,533.65,403.0
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,607.82,456.98
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,674.47,503.63
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,614.94,459.21
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,556.84,416.84
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,553.32,415.06
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,547.58,411.05
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,495.8,373.59
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,446.38,337.87
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,427.23,324.97
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,407.5,311.15
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,350.78,269.16
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,295.56,228.13
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,228.45,177.48
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,167.21,130.45
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,154.9,121.35
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,142.74,112.06
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,97.32,75.68
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,50.24,36.97
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,42.49,30.69
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,34.75,24.22
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,27.5,18.06
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,20.26,12.62
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,13.98,6.82
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.71,1.01
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.89,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.82,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,7.23,0.61
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,9.64,2.75
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,12.54,5.26
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,15.44,7.74
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,16.89,8.96
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,18.34,10.16
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,60.42,45.94
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,103.11,81.39
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,125.04,99.1
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,146.97,116.65
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,142.16,112.19
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,137.49,107.97
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,179.96,142.02
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,222.55,175.36
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,199.64,156.78
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,176.97,138.68
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,245.32,192.51
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,313.5,244.34
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,278.36,216.41
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,243.63,189.36
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,230.59,179.42
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,217.64,169.41
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,223.35,174.02
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,228.96,178.48
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,160.31,124.67
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,92.02,70.05
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,156.96,122.78
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,220.72,173.35
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,174.3,136.51
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,128.25,99.84
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,97.7,75.31
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,66.76,50.08
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,78.86,60.41
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,90.91,70.68
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,71.57,54.77
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,52.19,38.69
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,61.86,47.04
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,71.55,55.37
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,61.86,47.31
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,52.17,39.17
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,42.01,30.57
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,31.85,23.12
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,22.67,14.63
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,13.5,6.09
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.75,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,33.55,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,91.27,34.83
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,168.04,126.72
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,251.56,199.97
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,189.64,154.04
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,84.6,66.45
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,105.91,84.35
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,127.26,101.62
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,242.04,196.99
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,351.67,284.73
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,535.06,430.74
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,723.95,570.73
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,760.34,593.72
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,799.32,619.78
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,832.7,640.49
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,863.78,659.48
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,886.89,673.72
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,907.07,686.06
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,921.71,694.75
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,933.07,701.38
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,937.89,703.78
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,939.29,704.11
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,933.93,700.09
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,925.18,694.01
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,912.01,684.59
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,895.55,673.13
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,873.69,658.64
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,848.86,642.21
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,818.88,622.25
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,786.25,600.42
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,749.89,575.87
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,711.33,547.85
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,668.32,515.55
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,623.7,481.39
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,575.72,444.19
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,526.75,405.19
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,475.05,363.35
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,419.61,317.48
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,365.33,270.88
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,311.94,224.1
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,257.71,176.85
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,205.76,132.16
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,153.34,89.98
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,104.71,56.15
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,54.96,31.16
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,37.3,27.87
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,32.04,22.96
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,26.43,17.43
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,12.83,2.8
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,40.81,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,109.15,55.24
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,185.17,144.15
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,268.24,218.03
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,336.38,278.49
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,410.53,341.95
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,470.08,391.1
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,531.87,440.17
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,586.51,481.92
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,641.77,522.73
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,685.05,553.1
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,729.99,582.9
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,769.69,607.77
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,807.67,630.94
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,838.28,648.54
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,866.42,664.27
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,888.33,676.82
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,903.01,684.54
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,916.42,691.08
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,926.72,695.64
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,930.79,696.68
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,931.6,695.75
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,927.59,690.56
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,920.31,683.42
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,906.98,673.76
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,890.51,662.24
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,869.97,646.97
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,846.36,629.84
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,817.29,610.36
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,785.63,589.19
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,749.18,565.41
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,710.46,538.25
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,667.98,507.13
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,623.93,474.23
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,576.64,438.78
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,528.31,401.48
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,473.7,358.06
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,422.11,315.65
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,368.09,270.61
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,315.0,225.24
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,261.07,179.15
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,209.47,135.36
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,154.13,90.98
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,105.98,57.26
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,60.14,34.73
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,40.56,30.8
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,35.01,25.59
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,29.11,19.74
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,14.06,4.11
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,40.14,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,107.97,62.53
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,184.67,144.76
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,269.54,219.4
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,336.47,277.64
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,409.22,338.27
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,471.82,388.63
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,537.39,439.21
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,591.2,480.17
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,643.12,518.68
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,690.3,550.97
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,736.64,581.2
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,774.99,605.16
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,811.51,627.54
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,840.99,644.77
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,867.86,660.14
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,884.96,670.11
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,903.73,681.38
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,915.03,687.17
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,923.11,691.02
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,925.75,691.99
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,925.16,691.02
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,919.05,686.01
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,909.75,679.07
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,895.71,669.71
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,878.64,658.47
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,855.27,642.48
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,829.28,624.77
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,799.59,605.15
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,767.53,583.85
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,729.2,557.25
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,689.7,528.6
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,647.49,498.52
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,604.11,466.75
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,516.81,399.58
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,445.85,344.51
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,417.01,322.04
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,380.04,291.38
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,335.16,253.28
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,289.09,213.27
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,241.82,172.99
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,197.44,135.56
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,156.0,103.31
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,120.08,78.81
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,81.19,56.18
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,59.3,47.46
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,47.2,36.39
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,34.44,24.42
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,21.75,10.11
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.88,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,15.71,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,35.51,18.89
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,87.5,66.43
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,137.15,109.66
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,183.0,149.53
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,238.22,196.22
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,285.31,235.39
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,335.45,276.12
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,287.64,235.05
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,230.69,185.88
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,271.91,218.1
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,313.73,249.76
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,405.16,321.64
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,491.7,387.9
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,466.62,365.47
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,430.62,335.46
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,469.43,364.29
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,500.15,386.54
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,507.66,390.48
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,514.45,394.07
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,578.9,442.48
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,647.36,492.37
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,634.26,480.64
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,616.82,466.55
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,502.12,381.58
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,388.07,295.43
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,391.97,298.4
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,395.45,300.55
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,344.75,262.56
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,296.11,225.97
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,329.67,251.92
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,362.07,276.42
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,291.36,223.39
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,224.98,173.08
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,252.36,194.72
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,279.6,215.63
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,307.35,237.16
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,329.51,253.1
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,255.77,196.84
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,195.62,151.83
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,137.92,107.06
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,76.38,58.08
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,66.22,49.93
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,56.04,41.57
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,45.4,32.75
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,34.75,25.18
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,25.09,16.43
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,15.43,7.64
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,8.67,0.74
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.97,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,6.39,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,12.54,3.36
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,28.0,17.35
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,43.89,31.11
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,62.85,47.34
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,81.62,63.19
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,102.43,80.32
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,123.11,96.99
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,73.49,55.77
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,28.0,17.81
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,129.12,101.31
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,235.66,186.06
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,203.53,159.21
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,171.71,133.0
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,155.93,119.98
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,140.42,107.23
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,147.1,112.35
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,153.79,117.45
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,140.99,106.96
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,128.27,96.61
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,179.19,136.45
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,230.05,175.52
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,238.37,181.6
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,246.59,187.72
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,255.23,194.18
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,263.75,200.55
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,416.25,316.7
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,558.55,419.96
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,481.14,362.3
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,407.87,308.09
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,385.79,292.43
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,364.08,276.7
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,342.8,261.09
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,321.84,245.65
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,237.25,181.63
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,150.56,114.72
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,167.07,128.38
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,182.72,141.17
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,150.88,116.38
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,119.43,91.74
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,129.57,100.35
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,138.46,107.86
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,120.07,93.39
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,102.14,79.13
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,83.16,63.73
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,64.58,50.92
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,47.87,36.01
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,30.91,20.75
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,17.86,7.75
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.96,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.37,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,39.11,28.03
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,73.58,57.23
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,76.4,59.36
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,79.31,61.59
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,61.88,46.67
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,44.46,31.86
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,148.59,118.06
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,256.64,203.92
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,368.84,291.41
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,483.25,377.06
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,606.2,470.09
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,732.0,561.55
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,706.56,539.3
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,685.14,521.12
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,814.28,620.27
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,928.67,699.16
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,927.08,696.21
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,922.18,692.4
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,909.51,684.28
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,893.68,674.16
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,874.08,661.53
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,851.32,646.77
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,822.37,627.7
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,790.79,606.74
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,755.42,582.95
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,717.65,556.36
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,675.28,525.6
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,631.27,492.79
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,584.17,455.85
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,535.9,417.01
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,484.87,375.54
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,433.64,332.62
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,379.81,286.02
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,322.48,235.71
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,268.23,187.78
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,215.93,141.81
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,163.69,98.38
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,115.17,62.59
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,68.2,36.86
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,36.49,27.16
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,32.54,23.44
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,28.37,19.26
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,19.58,9.75
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,12.78,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,63.4,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,165.69,121.41
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,239.14,194.24
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,323.66,270.75
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,389.8,330.13
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,460.83,391.22
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,518.69,439.59
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,581.37,489.92
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,634.28,530.17
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,687.17,568.34
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,733.15,599.57
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,777.96,629.34
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,810.85,649.35
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,846.12,670.84
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,876.08,688.19
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,903.43,703.54
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,924.01,714.09
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,941.53,722.57
