Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,953.15,727.1
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,961.46,729.53
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,964.12,728.33
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,963.37,725.06
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,957.45,718.56
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,948.14,710.06
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,933.72,699.66
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,916.04,687.28
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,893.65,671.55
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,868.17,653.89
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,837.26,633.79
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,803.72,611.87
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,766.3,586.06
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,726.69,558.13
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,683.84,526.44
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,639.34,492.88
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,591.05,455.4
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,541.84,416.29
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,489.7,374.33
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,437.41,331.05
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,383.43,285.65
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,326.49,236.93
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,271.65,189.37
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,218.88,143.67
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,166.61,100.51
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,118.24,64.83
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,67.97,35.96
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,37.99,28.67
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,33.68,24.69
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,29.12,20.18
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,19.9,10.43
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,12.78,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,75.65,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,167.76,123.08
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,238.75,190.58
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,320.29,262.24
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,385.36,319.16
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,452.72,375.85
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,511.7,422.96
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,572.53,469.55
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,625.01,508.31
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,677.53,544.94
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,722.26,574.6
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,761.34,599.69
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,798.64,623.07
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,833.96,644.75
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,862.23,661.77
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,887.81,676.92
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,908.61,688.3
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,926.4,697.7
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,937.56,703.24
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,945.45,706.77
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,948.54,708.09
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,948.3,707.37
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,941.66,701.74
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,931.74,694.12
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,917.17,684.36
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,899.46,672.64
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,876.67,656.31
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,851.02,638.18
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,821.41,618.59
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,789.27,597.22
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,751.61,572.23
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,712.15,544.83
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,669.74,513.34
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,625.87,480.15
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,577.41,442.99
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,525.73,402.6
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,474.8,362.24
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,424.02,320.77
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,370.85,275.97
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,319.89,232.21
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,264.42,185.0
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,214.67,142.51
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,165.19,102.98
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,121.75,71.9
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,78.91,47.02
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,49.92,38.53
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,43.89,33.02
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,37.26,26.67
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,26.15,15.28
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.76,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,73.4,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,160.63,122.02
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,232.38,190.46
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,314.14,264.69
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,381.58,325.49
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,453.97,388.43
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,513.62,438.24
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,575.02,487.7
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,629.61,529.67
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,684.56,570.51
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,728.6,600.76
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,774.67,631.54
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,814.03,657.84
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,851.53,682.47
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,883.63,702.26
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,913.33,720.21
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,935.22,731.98
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,949.49,738.5
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,962.99,744.6
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,973.33,748.6
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,977.0,749.54
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,977.34,748.42
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,972.38,743.32
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,964.09,736.19
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,949.56,725.62
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,931.85,713.09
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,910.94,697.25
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,886.88,679.42
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,855.99,657.54
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,822.51,633.96
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,785.43,609.16
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,746.03,581.67
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,702.24,548.93
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,656.83,514.34
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,608.29,477.07
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,558.69,437.89
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,506.43,395.17
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,450.49,348.49
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,395.24,301.1
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,340.82,253.25
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,285.42,204.58
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,232.18,157.71
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,178.57,112.26
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,124.84,70.74
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,76.75,42.29
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,41.87,32.84
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,37.33,28.6
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,32.53,23.79
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,22.94,13.73
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,12.61,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,82.76,10.73
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,178.53,137.8
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,248.86,204.23
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,328.74,275.87
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,393.93,333.6
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,463.68,392.99
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,521.6,439.94
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,578.52,484.43
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,631.33,524.21
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,684.19,562.07
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,729.24,592.75
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,773.09,622.08
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,811.18,646.2
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,847.33,668.64
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,872.1,682.3
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,899.06,697.51
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,919.44,708.66
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,936.87,717.87
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,948.37,723.88
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,956.6,727.86
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,959.47,729.01
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,959.03,728.16
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,951.39,722.02
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,940.52,713.9
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,926.34,704.34
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,909.09,692.82
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,884.73,675.89
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,857.88,657.31
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,766.84,592.29
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,681.6,527.27
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,659.4,512.38
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,634.71,494.79
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,592.99,464.67
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,551.28,434.04
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,519.08,409.55
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,483.78,381.76
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,408.24,321.86
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,349.26,275.43
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,332.98,260.33
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,301.83,231.24
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,255.7,192.32
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,212.01,155.51
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,174.3,125.8
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,146.32,106.1
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,108.66,79.87
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,77.13,64.33
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,61.81,50.31
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,45.86,35.36
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,31.14,20.54
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,14.45,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.37,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,54.0,13.95
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,115.46,86.31
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,197.37,157.76
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,287.68,235.78
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,353.01,292.5
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,423.42,351.78
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,496.13,411.03
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,572.04,471.06
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,625.65,511.76
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,679.46,550.55
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,727.29,582.75
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,769.99,610.58
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,807.13,635.16
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,842.3,658.15
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,872.07,675.94
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,899.33,691.89
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,919.1,704.47
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,935.85,715.14
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,947.34,721.02
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,955.55,724.83
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,869.67,665.81
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,770.12,589.62
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,642.83,494.12
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,514.2,394.82
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,723.82,561.52
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,907.59,693.38
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,801.78,617.18
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,698.64,537.48
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,582.93,450.46
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,477.25,368.78
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,561.14,437.1
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,631.22,492.14
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,536.58,418.52
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,454.31,354.35
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,293.34,230.74
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,144.07,112.2
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,107.13,82.74
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,69.65,52.25
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,215.3,166.14
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,333.82,248.49
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,277.54,199.05
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,226.94,154.87
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,176.31,112.07
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,129.02,75.49
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,83.76,47.88
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,47.51,37.05
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,40.99,31.07
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,34.01,24.42
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,24.04,14.49
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,13.28,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,8.36,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,91.97,39.65
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,194.62,151.09
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,266.68,216.98
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,348.33,288.64
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,413.92,345.47
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,481.18,401.54
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,541.58,450.3
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,603.74,498.76
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,656.0,537.91
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,708.13,574.23
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,754.95,605.11
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,796.19,631.37
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,832.76,653.28
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,867.23,673.35
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,897.56,690.99
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,925.28,706.77
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,945.4,718.67
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,962.41,728.65
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,974.25,733.98
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,982.76,737.28
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,984.75,737.8
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,983.3,736.3
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,977.02,730.46
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,967.32,722.6
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,882.04,665.89
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,792.97,600.1
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,596.22,457.3
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,409.8,315.23
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,341.55,265.05
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,275.59,214.81
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,522.13,413.91
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,741.37,576.51
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,547.17,427.67
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,391.23,305.39
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,369.77,290.43
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,348.09,274.22
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,247.49,195.95
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,153.65,121.54
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,211.39,167.97
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,257.22,202.77
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,207.6,164.16
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,159.91,127.67
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,143.11,114.56
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,122.38,97.98
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,88.22,60.89
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,42.16,32.83
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,37.22,28.25
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,31.94,23.08
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,23.38,14.41
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.15,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,93.97,48.96
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,195.14,153.18
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,268.52,220.61
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,351.56,294.61
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,417.32,353.21
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,487.42,413.56
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,546.91,463.86
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,611.43,516.76
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,665.07,559.04
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,718.63,598.67
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,765.23,632.25
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,806.11,661.14
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,844.46,687.58
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,880.77,712.28
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,911.98,731.81
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,940.61,749.36
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,961.18,762.04
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,978.62,772.6
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,872.99,694.62
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,748.82,594.75
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,879.67,698.56
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,999.55,781.3
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,992.4,774.66
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,981.83,767.1
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,897.25,706.96
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,808.81,638.19
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,860.18,680.6
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,899.38,707.14
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,868.79,684.96
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,835.52,661.5
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,797.37,634.78
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,757.13,606.32
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,713.61,572.73
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,668.42,537.18
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,620.28,498.76
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,571.18,458.56
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,518.62,415.16
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,465.86,370.24
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,406.91,318.58
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,352.47,269.39
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,296.72,218.91
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,243.01,170.16
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,189.14,123.23
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,135.37,79.92
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,87.01,48.53
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,44.33,35.52
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,38.84,30.33
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,33.64,25.15
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,24.66,15.99
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,14.99,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,9.34,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,102.84,61.45
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,214.22,170.35
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,283.28,233.72
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,360.52,301.95
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,424.11,356.15
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,488.98,408.91
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,546.27,453.72
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,604.72,497.61
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,656.12,533.81
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,707.32,567.04
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,750.5,592.5
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,792.12,616.23
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,823.24,634.12
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,856.95,653.71
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,883.47,668.21
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,907.14,680.86
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,926.86,693.13
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,943.63,703.69
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,952.0,708.86
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,957.05,712.21
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,959.63,713.02
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,958.99,711.9
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,950.27,706.79
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,938.44,699.79
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,923.92,690.35
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,906.45,679.07
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,883.41,663.9
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,857.78,647.05
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,828.16,627.8
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,796.24,606.93
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,714.81,548.99
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,642.2,494.95
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,612.0,474.11
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,579.19,450.32
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,562.79,439.22
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,539.23,421.17
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,489.82,382.14
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,437.48,339.9
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,385.56,296.17
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,335.06,252.55
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,283.46,207.79
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,234.47,165.15
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,185.05,123.29
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,139.36,87.29
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,95.59,58.81
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,57.92,47.1
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,47.63,37.7
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,39.14,29.61
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,29.74,20.14
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,22.95,0.96
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.95,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,16.41,6.14
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,29.94,19.87
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,50.91,38.56
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,71.52,56.76
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,95.12,77.23
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,118.77,97.32
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,203.85,170.14
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,296.75,247.16
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,274.84,226.84
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,256.61,209.67
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,368.2,300.64
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,476.9,385.66
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,542.33,434.25
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,600.62,476.9
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,483.25,382.64
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,360.32,283.01
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,414.15,324.35
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,467.92,364.04
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,481.69,372.89
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,495.01,381.62
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,717.12,553.33
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,918.47,696.02
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,916.2,691.27
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,910.95,686.65
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,897.57,677.08
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,881.43,665.82
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,780.71,591.94
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,684.53,517.66
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,618.08,469.07
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,556.3,422.95
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,491.69,375.37
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,432.71,331.3
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,486.9,374.79
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,534.09,411.05
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,486.4,374.75
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,441.24,340.51
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,445.82,343.87
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,432.5,330.69
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,354.12,269.22
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,296.96,225.93
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,265.09,196.37
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,224.57,157.72
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,183.26,125.0
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,147.81,99.32
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,107.89,72.42
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,72.97,59.01
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,58.58,46.13
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,48.92,37.09
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,33.2,22.4
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,17.92,1.18
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.6,2.11
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,19.29,10.46
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,30.89,20.67
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,42.5,30.83
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,56.05,42.5
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,69.94,54.27
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,118.94,95.33
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,169.05,136.2
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,172.32,138.08
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,175.42,139.91
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,184.55,146.51
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,193.75,153.08
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,154.76,121.37
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,116.7,90.4
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,122.58,95.03
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,128.46,99.55
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,149.94,116.64
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,171.44,133.55
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,187.46,145.8
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,203.42,157.94
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,202.7,157.22
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,201.97,156.58
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,361.8,280.39
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,516.74,394.2
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,523.3,397.86
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,529.17,402.2
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,554.1,421.07
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,575.04,436.81
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,528.66,402.33
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,485.01,370.1
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,501.46,383.75
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,515.47,394.9
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,583.19,449.75
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,630.44,486.25
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,587.23,452.97
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,542.23,418.27
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,450.47,347.09
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,384.1,295.79
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,372.21,283.23
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,343.39,253.49
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,291.12,208.19
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,240.74,164.36
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,186.26,117.95
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,137.45,79.0
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,90.04,48.12
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,47.88,31.0
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,37.42,28.07
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,33.08,23.92
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,25.09,16.09
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,16.5,2.25
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,38.12,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,129.37,90.3
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,213.54,170.31
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,282.75,233.03
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,359.92,300.91
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,424.4,356.4
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,492.83,413.09
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,551.04,458.95
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,608.34,502.55
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,660.7,542.05
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,712.97,579.08
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,757.64,608.67
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,801.17,636.92
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,838.54,659.78
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,869.07,677.51
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,897.15,693.35
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,922.56,707.2
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,942.14,715.61
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,958.76,721.85
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,968.7,723.49
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,975.33,722.92
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,978.23,723.14
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,977.87,721.41
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,970.76,715.15
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,960.46,707.07
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,945.98,696.82
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,928.46,684.77
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,905.77,669.15
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,880.28,651.83
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,850.63,632.17
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,818.54,610.91
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,738.84,555.28
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,667.65,502.76
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,665.48,503.64
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,653.81,496.02
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,605.1,459.92
