Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,556.49,423.37
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,506.08,384.09
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,455.87,343.91
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,371.77,279.74
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,308.83,232.59
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,265.84,198.97
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,223.15,165.55
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,186.89,136.8
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,153.62,111.42
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,118.09,85.74
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,84.89,64.67
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,66.12,53.6
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,50.38,39.26
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,36.18,25.73
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,18.82,4.68
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,10.32,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.88,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,41.2,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,127.81,91.56
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,208.5,166.68
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,277.6,228.6
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,354.66,295.62
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,417.84,349.0
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,484.87,403.33
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,542.78,447.97
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,602.34,492.21
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,651.65,527.7
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,703.69,562.8
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,747.58,591.64
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,790.29,619.25
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,827.32,641.83
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,862.42,662.81
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,891.37,679.37
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,912.92,690.92
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,933.56,701.92
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,951.33,711.03
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,963.3,716.42
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,972.15,719.93
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,974.5,720.71
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,973.64,719.64
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,967.79,714.17
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,958.75,706.85
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,944.27,697.47
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,926.75,686.26
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,904.9,671.04
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,880.22,654.07
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,850.44,634.97
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,818.21,614.19
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,781.75,590.43
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,743.26,565.02
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,700.98,534.89
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,657.25,503.05
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,610.09,467.93
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,559.1,429.13
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,508.39,390.05
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,457.7,349.61
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,404.22,305.19
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,351.71,260.37
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,298.58,214.62
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,247.56,170.32
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,192.2,123.53
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,143.8,85.0
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,96.77,53.56
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,55.22,34.99
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,41.0,31.29
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,36.41,26.94
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,27.61,18.42
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.15,5.36
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,11.3,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.37,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,14.59,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,78.14,56.37
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,136.19,109.59
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,185.18,153.68
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,237.36,199.44
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,286.28,241.65
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,347.0,292.16
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,405.14,339.4
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,466.22,387.74
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,501.76,413.66
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,535.25,437.49
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,667.31,539.62
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,804.0,636.36
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,840.55,657.94
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,875.09,678.9
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,898.54,691.99
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,924.39,706.79
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,943.68,718.37
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,960.06,728.12
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,971.25,733.16
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,979.26,736.24
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,981.1,736.05
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,979.72,733.93
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,973.39,728.05
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,963.88,720.28
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,949.34,709.99
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,931.77,697.86
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,909.03,681.14
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,883.52,662.72
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,853.36,642.48
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,820.78,620.63
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,784.59,596.8
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,746.44,571.3
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,703.84,540.24
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,659.83,507.57
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,610.12,470.49
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,561.86,433.42
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,510.83,392.94
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,459.91,351.45
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,407.23,307.77
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,355.67,263.87
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,270.26,199.78
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,217.77,165.04
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,188.08,141.51
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,155.73,116.31
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,122.82,91.69
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,91.65,70.41
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,70.6,57.73
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,53.2,41.82
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,37.08,26.69
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,20.52,7.73
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,11.3,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.8,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,26.65,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,134.25,100.16
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,244.36,196.65
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,314.5,259.43
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,392.11,326.73
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,456.6,380.79
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,524.58,435.35
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,553.62,457.15
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,578.51,475.12
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,606.35,493.25
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,626.4,504.83
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,725.57,574.82
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,827.98,641.99
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,858.92,658.23
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,892.5,676.89
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,920.15,692.13
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,945.12,705.59
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,964.03,715.07
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,979.9,722.68
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,990.33,726.9
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,997.5,729.21
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,999.46,729.74
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,998.09,728.35
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,991.02,722.18
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,980.67,714.14
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,965.33,704.41
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,946.87,692.83
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,923.57,676.94
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,897.4,659.31
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,866.95,640.14
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,833.98,619.26
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,795.91,594.83
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,755.81,568.85
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,712.56,538.54
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,667.82,505.95
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,619.92,470.87
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,571.16,434.17
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,519.4,394.92
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,463.99,351.65
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,410.05,307.4
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,357.08,262.66
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,302.88,216.34
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,250.7,171.27
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,198.36,127.01
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,146.11,85.29
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,98.69,53.15
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,56.56,33.35
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,38.48,28.86
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,34.19,24.79
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,26.31,17.23
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,17.83,6.57
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,27.0,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,72.67,3.44
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,150.36,112.97
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,231.47,185.97
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,300.87,246.85
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,377.71,311.64
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,440.57,362.74
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,506.97,414.28
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,564.99,457.17
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,621.95,497.61
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,672.47,532.12
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,722.74,564.55
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,766.65,591.75
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,809.25,617.56
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,844.88,638.22
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,873.53,654.04
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,899.42,668.97
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,922.48,682.06
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,942.52,692.25
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,959.69,700.64
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,969.61,705.53
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,976.43,708.65
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,978.7,709.39
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,977.77,708.31
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,971.78,702.87
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,962.63,695.65
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,948.16,686.52
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,930.69,675.64
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,908.51,660.58
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,883.58,643.87
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,853.54,625.1
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,821.12,604.72
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,784.53,581.46
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,745.99,556.72
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,704.03,527.65
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,660.68,496.87
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,611.28,461.12
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,563.27,425.32
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,512.83,387.05
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,462.5,347.65
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,409.62,304.84
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,357.72,261.64
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,304.74,217.15
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,250.31,171.12
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,199.03,128.13
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,151.21,90.14
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,104.62,58.48
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,63.42,38.38
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,43.09,32.7
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,37.69,27.66
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,28.98,19.42
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.39,8.13
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,12.29,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,29.32,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,80.27,18.27
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,155.83,116.28
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,236.64,187.18
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,302.6,243.99
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,375.17,304.03
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,437.21,354.0
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,502.7,404.43
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,558.3,445.17
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,614.96,485.03
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,662.85,515.84
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,713.3,546.21
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,756.29,570.39
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,797.95,593.01
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,833.34,612.94
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,866.78,631.4
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,892.63,643.61
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,921.42,657.6
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,941.16,665.98
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,957.99,672.66
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,968.98,676.94
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,976.83,679.5
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,979.15,680.19
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,978.24,679.17
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,971.33,673.39
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,961.27,665.94
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,946.72,657.24
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,929.16,646.85
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,906.86,633.65
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,881.77,618.8
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,852.0,601.05
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,819.81,581.74
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,783.22,559.52
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,744.72,535.9
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,702.92,508.55
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,659.66,479.14
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,612.4,446.23
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,564.44,411.91
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,511.07,372.38
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,460.72,333.84
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,407.82,292.19
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,355.93,250.28
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,303.41,208.09
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,252.9,166.84
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,198.11,122.71
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,149.97,85.63
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,103.4,54.59
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,61.96,34.57
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,40.29,29.04
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,35.66,24.87
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,27.38,17.37
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,18.5,7.57
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,11.8,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,25.02,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,69.17,23.75
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,139.23,104.32
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,212.7,168.74
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,275.2,222.85
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,343.97,280.45
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,399.26,325.63
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,455.72,370.08
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,497.15,399.82
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,536.83,426.95
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,556.42,437.4
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,574.79,446.43
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,626.87,481.15
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,680.26,515.24
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,685.64,514.88
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,685.34,511.16
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,716.52,530.12
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,746.55,547.65
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,763.8,557.56
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,779.0,566.25
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,793.17,574.03
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,805.36,580.54
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,826.52,593.91
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,845.61,605.81
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,894.83,640.51
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,936.82,665.53
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,875.08,624.84
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,812.15,580.05
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,780.43,559.81
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,748.1,538.63
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,733.93,530.14
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,717.57,519.87
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,677.56,492.21
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,637.48,464.44
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,596.65,436.96
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,556.64,409.59
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,531.44,392.58
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,501.79,371.53
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,448.5,332.62
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,404.2,299.92
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,356.22,263.77
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,311.74,229.93
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,280.81,202.59
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,240.6,165.78
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,200.44,135.18
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,167.22,111.87
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,126.76,83.78
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,95.15,66.24
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,70.46,55.34
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,57.07,43.55
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,40.91,29.03
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,24.12,12.2
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,14.25,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,18.45,4.32
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,67.2,49.04
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,111.56,87.9
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,159.08,129.08
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,209.53,172.13
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,264.25,218.18
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,316.43,261.28
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,439.89,361.07
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,571.32,462.84
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,554.39,445.23
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,522.24,417.04
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,644.68,510.18
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,771.88,600.63
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,808.26,622.73
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,843.03,644.35
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,872.86,661.73
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,904.75,680.37
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,861.71,647.92
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,805.55,603.05
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,886.7,661.21
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,962.27,707.9
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,902.33,666.08
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,834.38,614.89
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,895.11,659.52
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,948.12,691.47
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,933.15,680.31
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,915.38,668.3
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,893.0,652.93
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,868.05,635.99
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,838.31,616.47
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,806.41,595.54
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,769.97,572.14
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,732.06,546.74
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,690.31,517.18
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,647.48,486.32
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,601.36,452.89
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,555.13,418.52
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,503.26,379.67
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,454.45,341.86
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,403.51,301.06
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,354.19,260.52
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,303.48,218.58
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,255.2,178.14
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,206.96,138.27
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,162.77,103.4
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,118.76,72.77
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,79.74,51.35
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,55.14,43.16
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,47.79,36.45
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,35.47,25.13
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,22.5,11.78
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,14.25,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.37,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,14.47,3.23
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,41.83,28.92
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,74.0,56.95
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,109.01,87.13
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,144.77,117.47
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,181.26,147.88
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,226.82,184.93
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,299.53,243.78
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,385.91,311.38
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,445.15,355.94
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,507.01,401.56
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,551.51,432.26
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,596.09,462.5
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,613.45,471.7
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,628.1,479.07
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,660.2,500.18
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,691.41,520.26
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,696.29,521.6
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,699.08,521.81
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,710.9,528.07
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,721.34,533.29
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,774.3,571.08
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,830.26,609.7
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,766.07,562.43
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,706.0,518.47
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,701.64,516.1
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,696.15,512.48
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,688.93,506.97
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,680.4,500.59
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,652.11,481.04
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,623.89,461.58
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,633.26,471.0
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,634.62,474.2
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,521.23,390.79
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,424.79,318.78
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,444.92,335.57
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,456.29,344.43
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,414.15,313.43
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,373.77,283.57
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,320.29,243.3
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,269.0,204.87
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,251.93,190.81
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,230.23,172.09
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,196.67,145.56
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,164.92,120.97
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,131.98,96.55
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,100.92,74.88
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,76.56,61.38
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,59.36,46.15
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,42.34,30.75
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,24.79,13.67
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,13.76,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.49,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.96,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.41,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.85,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.26,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.68,1.76
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.61,3.41
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.54,5.04
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,37.18,25.82
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,61.86,46.25
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,81.74,62.47
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,102.06,78.85
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,154.93,121.22
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,208.44,162.98
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,230.52,179.75
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,252.63,196.52
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,254.89,197.39
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,257.14,198.37
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,259.78,200.06
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,262.42,201.77
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,295.73,226.91
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,328.85,251.52
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,263.14,201.45
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,198.23,151.63
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,277.8,212.84
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,356.85,271.71
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,354.3,269.23
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,351.69,267.18
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,221.39,169.03
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,92.07,68.29
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,219.99,169.37
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,344.21,263.66
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,369.27,282.03
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,392.79,299.63
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,398.82,304.43
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,403.18,308.02
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,360.72,276.58
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,320.0,246.41
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,281.66,218.1
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,244.74,190.5
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,147.99,114.96
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,44.46,31.36
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,62.36,46.43
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,80.28,61.41
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,71.06,53.96
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,61.86,46.48
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,51.69,38.17
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,41.52,29.71
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,32.82,23.62
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,24.12,15.72
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.91,8.23
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.71,0.51
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.93,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,40.41,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,109.52,67.24
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,177.65,136.14
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,253.72,202.34
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,319.04,258.99
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,390.55,318.95
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,449.98,367.28
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,512.37,416.18
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,567.88,458.45
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,624.7,500.48
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,670.18,531.37
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,717.77,562.64
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,759.79,588.16
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,800.55,612.25
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,835.01,633.93
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,867.47,654.14
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,889.31,665.84
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,913.79,679.39
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,779.46,584.07
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,613.41,458.67
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,689.28,513.97
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,757.75,560.93
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,868.25,641.96
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,962.8,703.17
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,588.75,448.12
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,202.53,152.63
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,224.44,170.56
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,246.13,186.97
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,484.93,368.48
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,707.92,524.87
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,665.63,492.29
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,624.87,463.05
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,642.37,478.25
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,650.92,486.31
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,578.48,434.12
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,511.41,385.6
