Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,426.12,323.1
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,349.51,266.11
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,288.91,221.51
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,235.56,181.61
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,182.81,141.21
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,130.94,100.78
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,193.01,147.49
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,238.91,178.36
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,208.29,146.29
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,164.08,102.8
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,119.39,70.61
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,79.83,48.07
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,50.42,38.89
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,44.32,33.34
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,34.41,24.23
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,23.96,13.72
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.12,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,43.28,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,118.13,77.37
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,185.9,145.03
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,263.49,213.13
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,329.6,270.38
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,401.82,330.6
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,462.36,379.59
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,525.86,428.97
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,581.99,470.84
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,639.23,512.1
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,686.7,542.82
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,736.48,573.72
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,778.59,597.08
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,819.36,618.7
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,855.01,638.49
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,888.65,656.57
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,910.39,665.41
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,934.76,675.97
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,954.08,684.28
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,970.54,690.91
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,980.76,693.84
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,987.87,695.17
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,989.9,695.72
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,988.77,694.56
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,981.25,688.4
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,970.66,680.61
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,955.64,672.37
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,937.71,662.56
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,917.23,650.06
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,893.74,635.79
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,864.41,619.05
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,832.67,600.71
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,795.41,578.59
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,756.37,555.04
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,714.69,527.77
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,671.61,498.02
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,624.51,465.29
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,573.96,429.17
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,523.85,391.66
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,473.83,353.01
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,421.69,311.68
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,370.69,270.06
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,317.92,226.7
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,263.74,181.57
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,212.64,138.91
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,165.03,100.55
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,118.7,67.35
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,77.45,43.99
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,45.31,34.43
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,40.96,30.45
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,32.94,23.02
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,23.9,13.89
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.08,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,40.46,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,111.36,74.22
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,176.05,135.86
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,252.93,202.15
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,317.69,257.44
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,388.53,315.87
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,448.22,363.83
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,510.92,412.42
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,535.73,429.36
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,555.98,442.29
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,635.5,500.73
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,717.07,556.35
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,759.16,582.77
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,800.01,608.32
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,834.86,628.38
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,867.8,646.86
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,895.74,662.4
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,916.15,672.95
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,935.04,682.59
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,951.18,690.48
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,961.68,694.85
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,969.16,697.45
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,970.67,697.75
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,969.11,696.32
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,962.71,690.63
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,953.29,683.22
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,939.05,674.23
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,921.96,663.56
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,898.14,649.26
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,871.97,633.44
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,807.18,590.38
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,746.34,545.64
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,710.27,522.24
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,673.55,497.73
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,627.23,466.55
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,581.58,435.24
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,544.31,408.71
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,506.1,380.82
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,468.13,352.99
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,428.39,322.9
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,378.82,284.28
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,333.92,249.03
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,297.1,217.84
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,254.13,180.31
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,213.23,144.93
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,171.62,109.88
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,128.35,78.82
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,89.62,55.82
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,56.52,43.68
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,48.06,36.17
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.47,26.54
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,26.3,15.7
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.28,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,35.64,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,100.85,68.2
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,161.25,123.8
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,230.74,183.32
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,292.7,236.09
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,360.76,292.34
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,419.39,339.36
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,484.76,389.93
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,540.77,431.87
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,598.39,473.81
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,647.38,507.57
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,696.45,540.2
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,740.14,566.75
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,783.14,592.23
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,818.47,614.33
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,849.02,633.09
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,881.61,651.88
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,912.53,669.34
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,930.98,678.6
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,941.6,682.98
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,954.33,688.87
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,964.23,693.0
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,966.23,693.61
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,965.18,692.5
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,959.93,689.54
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,951.65,684.79
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,937.4,675.72
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,920.29,664.95
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,896.43,648.62
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,870.22,630.9
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,841.68,612.9
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,810.91,593.38
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,644.77,476.63
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,501.54,369.42
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,587.85,439.46
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,651.65,489.14
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,605.83,454.9
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,559.75,420.57
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,511.12,384.1
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,462.77,346.75
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,412.12,306.21
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,359.57,263.34
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,309.34,221.75
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,261.33,181.4
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,212.83,141.02
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,167.98,104.95
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,123.63,72.83
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,84.44,49.64
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,51.12,38.86
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,45.6,33.92
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.17,25.35
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,26.23,15.72
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.24,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,40.11,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,89.32,60.55
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,154.88,118.2
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,222.02,175.03
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,285.17,227.64
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,355.17,284.16
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,297.46,237.94
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,215.71,170.94
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,237.71,187.8
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,259.09,203.19
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,472.38,369.63
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,686.26,522.81
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,728.24,546.08
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,769.39,570.52
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,803.78,591.21
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,833.4,608.69
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,860.53,623.33
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,885.53,636.52
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,904.67,647.22
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,921.24,656.43
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,932.93,662.43
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,941.87,666.88
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,943.86,668.46
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,942.96,668.43
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,603.27,444.46
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,253.1,186.52
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,590.77,442.67
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,897.19,644.92
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,785.49,566.43
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,676.34,487.88
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,656.84,476.11
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,636.69,462.9
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,588.26,429.79
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,544.52,399.65
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,508.44,374.79
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,473.42,350.34
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,469.82,348.95
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,457.97,341.03
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,245.92,185.92
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,39.65,26.22
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,186.44,141.66
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,316.89,237.58
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,258.39,193.63
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,209.48,158.61
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,181.84,137.45
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,155.04,116.8
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,129.3,97.3
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,104.68,78.82
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,81.76,65.11
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,63.54,49.3
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,45.62,33.43
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,27.69,17.06
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,14.0,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,22.21,11.69
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,45.67,32.15
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,68.98,52.11
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,98.56,76.97
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,134.48,106.61
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,88.09,68.19
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,44.43,31.58
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,214.25,171.97
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,398.93,313.94
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,360.96,281.32
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,316.52,245.07
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,406.23,312.53
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,490.43,372.77
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,491.44,370.05
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,490.26,366.58
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,535.01,397.5
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,579.92,427.6
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,615.1,451.49
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,649.89,475.04
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,806.68,587.57
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,945.68,676.54
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,947.56,676.17
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,946.53,675.94
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,941.04,671.73
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,932.66,665.84
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,919.27,657.43
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,903.14,647.42
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,799.04,578.39
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,698.38,505.31
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,754.36,551.13
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,796.8,583.0
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,713.69,524.83
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,640.85,471.57
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,600.22,443.18
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,563.78,417.08
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,365.84,274.69
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,193.13,144.81
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,121.31,90.34
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,48.36,33.15
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,36.73,24.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,25.12,14.72
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.9,8.14
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.69,1.48
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.72,0.71
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.75,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,61.64,35.53
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,92.92,56.68
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,56.74,43.51
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,48.54,36.33
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.41,27.22
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.73,17.14
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,13.97,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,59.46,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,129.98,93.01
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,193.78,150.07
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,269.53,214.12
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,332.72,266.89
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,401.34,322.01
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,307.86,248.04
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,187.88,149.25
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,291.41,233.15
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,403.34,319.03
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,560.93,439.11
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,729.32,557.89
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,771.52,582.13
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,812.56,606.76
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,847.47,627.89
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,880.44,647.64
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,847.69,623.3
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,798.97,585.41
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,820.34,597.0
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,839.56,606.17
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,910.46,654.02
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,970.63,688.78
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,971.52,686.97
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,969.41,684.25
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,962.06,677.15
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,951.79,668.46
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,937.21,658.57
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,919.87,647.15
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,897.23,633.54
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,872.13,618.45
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,842.98,601.69
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,811.7,583.41
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,775.56,560.67
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,737.07,536.2
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,696.55,510.91
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,654.91,483.69
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,608.6,451.41
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,562.17,418.1
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,514.29,382.44
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,466.72,346.0
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,413.69,304.66
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,364.79,265.27
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,308.19,221.11
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,261.53,184.96
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,217.51,147.71
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,171.25,109.13
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,130.21,79.6
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,94.4,57.93
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,58.73,45.41
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,49.22,37.1
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,39.12,27.99
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,28.48,17.96
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.34,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.75,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,13.5,5.18
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,25.58,15.84
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,37.66,26.43
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,50.73,37.74
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,64.08,49.13
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,49.75,36.9
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,35.73,24.9
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,41.05,29.26
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,46.38,33.56
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,105.91,82.86
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,167.6,132.57
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,142.85,111.79
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,118.76,91.88
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,124.64,96.44
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,130.53,100.91
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,128.49,98.85
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,126.48,96.88
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,198.76,153.91
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,271.45,209.56
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,184.15,141.36
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,98.03,73.35
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,99.99,75.01
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,101.93,76.5
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,78.57,57.86
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,55.27,39.19
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,110.92,83.79
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,166.39,127.31
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,160.39,122.46
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,154.42,117.85
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,151.37,115.53
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,148.36,113.24
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,239.08,183.95
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,325.09,248.86
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,309.89,237.21
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,292.38,224.39
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,223.73,172.33
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,155.74,119.78
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,137.05,105.64
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,118.48,91.27
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,95.24,72.77
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,71.58,53.71
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,52.68,38.4
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,33.81,22.85
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,75.43,57.82
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,113.85,89.81
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,96.55,75.8
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,79.36,61.71
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,63.15,50.62
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,47.13,36.23
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,32.35,22.78
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,17.36,9.09
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.68,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.85,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.71,0.55
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.98,6.09
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,20.26,11.59
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,27.98,18.29
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,35.72,24.91
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,36.21,25.28
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,36.69,25.61
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,39.12,27.5
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,41.54,29.36
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,70.6,53.4
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,99.99,77.3
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,84.19,63.97
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,68.7,51.05
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,141.04,109.28
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,214.83,166.69
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,241.01,186.07
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,267.17,205.38
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,275.83,211.11
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,284.43,216.85
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,265.64,201.62
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,247.01,186.72
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,211.81,159.66
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,176.87,132.75
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,328.02,245.99
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,475.16,349.63
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,394.51,291.02
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,313.79,232.81
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,382.05,283.01
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,446.82,328.85
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,639.51,474.49
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,808.06,591.49
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,665.87,490.24
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,544.07,399.96
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,354.49,265.44
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,175.31,131.22
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,380.45,292.78
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,563.12,424.65
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,515.75,387.48
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,468.59,351.37
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,407.2,303.54
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,356.87,263.76
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,309.87,226.11
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,265.51,190.23
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,209.83,149.41
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,173.04,125.31
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,144.72,104.22
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,113.87,82.24
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,84.83,63.57
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,66.48,52.14
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,50.04,37.52
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,33.11,22.1
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,17.19,3.02
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,10.12,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,20.27,10.58
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,34.77,23.21
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,49.81,36.14
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,67.06,50.65
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,84.19,64.76
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,98.01,75.84
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,111.82,86.67
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,204.81,161.7
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,297.41,233.35
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,376.01,292.63
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,449.8,346.69
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,621.34,474.38
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,792.6,589.94
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,826.24,607.26
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,858.03,624.94
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,884.59,639.96
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,903.72,650.27
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,921.75,661.28
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,937.1,670.69
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,946.02,674.89
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,951.98,677.4
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,953.86,678.8
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,952.81,678.53
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,867.58,622.16
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,771.57,552.37
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,844.92,609.17
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,903.59,648.61
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,880.57,633.99
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,857.13,619.98
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,829.26,602.44
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,799.34,583.53
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,762.62,560.47
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,725.07,536.04
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,685.61,509.04
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,645.18,480.83
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,601.42,449.07
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,554.9,414.8
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,435.82,326.57
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,347.99,261.29
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,184.14,139.34
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,22.22,12.44
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,112.56,85.23
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,192.78,148.03
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,178.66,136.15
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,162.47,122.74
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,136.26,102.83
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,111.29,84.06
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,87.6,66.42
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,68.4,53.6
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,50.98,38.19
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,33.89,22.73
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,17.38,4.08
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.3,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.6,2.91
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.84,9.25
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,25.09,15.56
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,33.79,23.03
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,42.49,30.4
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,158.66,128.07
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,277.29,223.71
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,219.08,174.88
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,158.31,123.97
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,248.18,195.94
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,334.84,262.58
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,256.17,199.88
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,172.55,133.08
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,282.73,218.66
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,389.33,297.11
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,507.67,383.24
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,619.35,461.02
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,577.83,427.36
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,526.74,388.58
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,579.06,424.31
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,623.32,452.88
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,692.54,499.92
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,754.3,540.66
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,859.78,616.45
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,949.91,673.75
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,935.88,663.66
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,919.14,653.49
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,897.6,639.15
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,873.62,623.4
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,845.97,608.58
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,816.15,592.16
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,655.82,481.77
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,517.31,379.97
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,378.9,282.52
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,246.4,185.03
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,385.2,292.4
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,509.29,382.04
