Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,448.37,335.85
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,391.91,294.27
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,310.76,234.61
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,240.03,182.55
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,269.23,199.47
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,276.6,193.85
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,219.93,151.22
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,179.88,124.39
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,141.91,95.62
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,106.78,71.32
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,78.12,56.04
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,60.01,46.62
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,46.69,34.74
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,32.87,22.09
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.93,4.71
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.37,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.75,0.19
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.68,1.86
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,115.5,93.45
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,233.07,189.58
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,273.15,220.29
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,322.14,257.51
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,319.69,253.32
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,323.65,254.24
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,578.75,452.54
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,829.99,625.34
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,864.51,643.0
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,897.06,662.36
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,924.45,678.01
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,944.1,688.72
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,962.94,700.38
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,979.0,710.35
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,874.43,639.77
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,747.81,547.38
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,729.31,535.46
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,709.59,521.4
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,692.9,509.67
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,680.29,500.5
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,633.38,467.54
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,587.29,435.01
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,563.25,418.64
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,539.41,402.11
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,515.09,385.02
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,491.18,368.14
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,397.55,300.27
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,309.19,234.91
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,417.82,318.61
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,516.81,391.12
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,565.65,430.59
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,593.81,452.89
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,493.44,376.52
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,422.24,322.33
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,373.53,285.42
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,328.43,250.74
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,317.54,237.1
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,287.74,204.47
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,219.57,154.73
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,181.67,132.62
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,145.88,96.32
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,94.99,51.68
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,54.53,33.02
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,40.09,29.96
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,34.44,24.75
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,28.4,18.86
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,13.68,3.43
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.93,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.86,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,9.16,2.31
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,13.51,6.05
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,145.33,118.84
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,287.63,234.55
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,202.65,164.02
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,114.98,90.68
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,99.41,77.71
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,84.22,64.94
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,51.76,37.83
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,19.34,10.63
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,25.16,15.44
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,30.97,20.21
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,60.06,44.24
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,89.23,68.06
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,257.68,203.41
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,425.41,331.38
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,409.65,318.15
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,393.98,306.05
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,444.96,344.73
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,494.86,381.71
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,481.11,370.87
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,467.43,360.53
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,423.66,327.84
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,380.8,295.68
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,365.69,285.1
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,350.78,274.46
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,284.65,223.69
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,217.89,171.65
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,211.15,167.01
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,204.44,162.2
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,215.06,171.01
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,225.36,179.53
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,198.84,158.8
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,172.73,138.27
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,200.58,161.36
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,221.3,178.3
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,199.48,161.16
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,173.6,140.69
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,152.85,124.02
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,132.65,107.66
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,113.99,92.54
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,95.78,77.51
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,77.31,61.66
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,59.28,48.36
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,43.36,33.59
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,27.04,18.29
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.96,5.0
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.95,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.95,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.54,2.64
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,22.2,12.99
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,36.22,25.53
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,50.61,38.3
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,67.31,52.78
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,83.9,66.87
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,167.34,138.0
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,259.3,213.75
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,296.99,243.11
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,335.11,272.48
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,272.59,220.24
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,208.52,166.45
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,384.24,308.22
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,560.48,441.61
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,497.71,389.41
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,430.25,334.93
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,482.97,374.06
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,544.34,417.8
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,463.85,356.36
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,391.02,300.47
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,522.65,399.87
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,646.17,488.5
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,709.11,532.97
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,764.57,572.13
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,407.15,315.0
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,51.4,35.92
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,336.05,261.66
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,611.32,461.25
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,636.68,478.18
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,659.45,495.25
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,430.27,329.48
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,208.68,160.32
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,455.03,354.97
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,682.3,520.14
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,624.47,475.47
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,573.0,437.51
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,459.41,353.04
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,365.9,282.08
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,371.18,287.25
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,375.31,290.34
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,359.58,277.8
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,334.28,257.16
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,306.44,233.68
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,268.47,200.93
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,228.16,166.3
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,186.65,130.68
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,148.89,101.9
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,115.9,79.32
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,86.02,62.32
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,65.08,52.32
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,51.17,39.68
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,36.73,26.24
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,22.53,10.69
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,24.48,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,100.14,60.06
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,176.18,135.9
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,240.95,193.82
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,314.15,257.33
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,376.31,309.84
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,443.02,363.91
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,501.34,409.78
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,561.98,455.72
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,614.76,493.95
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,665.56,528.97
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,713.36,560.28
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,760.67,590.54
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,800.92,614.68
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,839.6,637.36
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,872.88,657.27
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,904.14,675.65
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,926.81,687.63
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,952.65,701.73
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,970.75,712.07
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,986.02,720.73
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,992.02,722.21
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,994.82,721.87
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,995.65,721.83
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,993.46,720.01
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,980.23,710.74
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,968.66,702.74
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,952.36,692.37
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,933.47,680.45
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,901.7,660.86
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,869.83,641.16
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,840.25,622.25
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,809.0,601.92
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,510.93,389.34
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,242.16,183.29
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,353.78,270.01
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,456.2,345.73
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,519.13,394.4
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,562.66,426.93
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,458.75,348.29
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,372.8,283.71
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,387.72,294.41
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,383.4,287.3
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,336.56,249.12
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,292.17,212.74
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,245.8,174.04
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,199.88,135.87
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,156.9,103.28
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,118.71,77.2
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,82.31,56.65
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,61.81,48.65
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,53.04,40.67
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,39.77,28.43
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,24.11,12.06
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.85,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,17.49,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,84.7,51.13
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,145.57,109.79
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,205.23,161.41
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,272.68,218.47
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,266.83,215.48
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,259.8,209.85
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,377.35,304.85
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,507.01,404.92
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,565.66,446.23
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,625.65,487.68
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,472.9,369.35
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,275.13,212.42
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,540.66,420.31
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,803.46,605.1
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,837.16,623.91
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,869.15,644.04
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,891.15,656.9
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,914.45,670.71
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,931.88,681.39
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,946.74,690.55
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,952.59,694.01
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,955.53,695.8
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,958.16,696.35
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,958.02,695.22
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,953.06,689.8
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,945.35,682.79
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,932.29,674.43
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,916.66,664.56
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,583.78,437.28
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,263.41,196.29
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,456.18,342.13
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,636.25,468.79
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,698.68,516.69
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,744.91,552.86
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,652.44,484.37
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,576.38,427.58
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,450.23,336.64
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,337.98,253.67
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,418.67,317.13
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,479.9,360.79
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,431.11,321.98
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,384.27,284.63
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,335.87,245.67
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,289.91,208.04
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,243.57,170.04
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,200.53,135.37
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,158.18,103.29
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,120.35,77.45
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,82.94,55.92
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,60.1,46.77
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,48.77,36.68
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,39.04,27.63
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,24.14,12.42
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.83,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.83,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,73.3,45.86
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,141.82,108.37
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,200.67,159.3
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,266.69,215.02
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,256.37,207.75
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,237.34,192.24
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,344.82,279.03
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,467.79,372.85
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,475.46,374.35
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,466.94,364.93
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,489.24,379.35
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,508.68,391.02
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,572.11,436.05
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,638.06,481.2
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,611.33,458.1
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,570.04,426.06
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,628.5,466.01
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,678.55,498.31
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,583.6,429.76
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,486.34,359.43
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,558.22,410.82
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,621.99,453.78
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,641.63,466.84
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,660.4,479.85
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,549.24,401.97
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,436.13,321.49
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,449.86,332.54
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,463.04,342.14
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,563.77,414.73
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,657.44,479.31
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,602.97,440.39
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,550.75,404.06
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,523.42,384.94
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,496.57,365.84
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,533.12,394.12
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,558.49,413.37
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,525.56,390.12
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,492.32,366.78
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,480.77,359.3
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,461.13,344.35
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,379.43,283.57
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,322.23,241.76
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,276.75,208.26
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,235.26,177.54
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,201.53,151.78
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,174.12,130.91
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,147.3,110.58
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,121.68,91.35
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,96.87,73.14
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,75.53,60.04
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,57.94,44.57
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,39.96,28.46
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,23.87,12.56
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.9,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,21.24,9.96
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,37.98,25.58
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,61.26,45.56
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,84.44,65.25
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,111.39,87.58
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,144.56,114.43
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,120.46,94.28
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,102.04,78.72
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,242.52,192.07
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,379.94,296.21
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,552.92,426.45
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,730.75,551.6
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,771.57,575.61
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,811.25,600.28
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,841.11,617.54
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,872.59,635.84
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,894.79,648.76
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,914.2,660.0
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,867.59,627.4
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,808.64,583.79
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,886.23,639.88
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,958.62,686.54
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,889.91,639.14
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,814.44,584.77
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,812.83,583.67
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,809.58,580.71
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,732.97,527.47
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,659.15,475.81
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,774.22,562.02
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,872.09,629.14
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,797.54,577.52
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,729.13,528.27
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,700.65,511.06
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,669.67,491.4
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,593.05,436.34
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,523.24,385.67
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,505.76,374.85
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,485.56,361.24
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,395.21,295.23
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,315.62,236.79
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,363.72,272.35
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,386.78,284.58
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,297.91,219.1
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,240.51,180.08
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,207.86,155.08
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,176.47,130.88
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,148.3,109.74
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,121.91,90.27
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,93.85,66.87
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,61.45,47.54
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,50.58,38.05
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,41.33,29.55
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,25.73,14.27
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.81,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.41,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.97,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.93,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.54,3.71
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,21.23,11.85
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,33.31,22.27
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,45.4,32.6
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,58.58,43.64
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,72.05,54.7
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,90.69,69.8
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,109.3,84.54
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,123.16,95.22
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,137.02,105.73
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,149.17,114.99
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,161.36,124.2
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,252.59,195.03
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,340.06,260.32
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,475.26,361.54
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,614.36,460.74
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,703.2,522.94
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,803.54,591.16
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,874.47,640.76
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,940.66,681.9
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,637.71,475.74
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,305.55,227.76
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,532.25,397.81
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,749.72,547.61
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,734.32,534.14
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,718.08,522.61
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,713.13,519.04
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,707.18,514.72
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,697.75,508.71
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,687.37,502.08
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,627.83,460.02
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,570.8,419.66
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,482.14,357.3
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,399.85,298.16
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,426.79,319.0
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,447.22,334.12
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,453.07,339.26
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,454.72,341.12
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,406.86,306.01
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,362.05,273.2
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,346.1,261.59
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,326.87,246.68
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,295.88,222.09
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,266.26,197.68
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,235.73,170.89
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,194.41,134.89
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,157.26,106.9
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,129.04,87.86
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,94.38,65.64
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,67.93,53.3
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,54.51,41.52
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,40.57,28.96
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,26.12,14.83
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.78,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.88,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,30.69,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,105.66,70.77
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,171.36,129.92
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,231.11,181.09
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,298.45,237.18
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,360.28,287.27
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,424.31,337.23
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,288.5,230.57
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,106.14,81.28
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,113.82,87.54
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,121.55,93.2
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,144.91,111.15
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,168.3,128.75
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,182.27,138.88
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,196.35,149.0
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,247.41,187.29
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,298.77,224.71
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,345.4,257.54
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,383.91,283.94
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,426.94,313.23
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,469.73,341.6
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,480.39,346.95
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,490.71,352.36
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,582.27,414.7
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,665.98,469.04
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,718.59,502.33
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,764.43,531.12
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,850.04,592.65
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,921.03,638.07
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,898.1,625.04
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,870.57,610.65
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,842.71,595.0
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,812.9,577.95
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,779.41,558.35
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,744.25,537.43
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,705.34,513.67
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,665.39,488.24
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,622.3,458.97
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,578.57,428.38
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,532.08,394.46
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,482.82,357.72
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,434.33,320.49
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,386.76,282.91
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,305.44,223.61
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,255.14,189.87
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,192.98,144.44
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,148.4,113.02
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,127.82,97.55
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,107.92,82.31
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,88.36,66.97
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,69.56,54.52
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,52.16,39.36
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,34.53,23.76
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,20.76,10.79
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.47,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.89,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,11.09,2.82
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,19.29,10.25
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,29.92,19.43
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,40.56,28.57
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,52.66,38.79
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,64.76,48.87
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,59.43,44.29
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,54.11,39.73
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,89.3,68.61
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,125.63,97.83
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,85.15,64.6
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,46.41,32.77
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,42.55,29.46
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,38.69,26.15
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,117.78,90.06
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,198.75,153.41
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,267.83,205.77
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,345.34,262.88
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,545.51,412.33
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,747.04,552.43
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,869.29,638.28
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,976.38,705.49
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,826.74,601.39
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,657.73,477.35
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,654.48,475.6
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,650.54,471.79
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,665.52,482.11
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,679.06,491.2
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,718.28,519.15
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,751.53,542.35
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,571.53,417.53
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,403.9,296.94
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,538.52,398.6
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,659.76,484.28
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,588.31,432.18
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,524.88,386.83
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,572.87,426.48
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,601.15,448.83
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,553.22,412.81
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,505.22,376.44
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,454.95,337.38
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,405.57,297.89
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,354.77,256.74
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,302.27,213.47
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,252.28,171.52
