Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,205.2,132.32
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,158.51,95.89
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,116.06,65.93
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,75.35,42.87
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,45.64,34.32
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,39.81,29.14
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,33.57,23.32
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,23.08,13.02
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.47,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,21.8,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,58.69,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,131.06,92.05
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,205.08,158.74
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,269.55,214.53
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,341.6,274.5
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,402.4,323.06
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,467.2,372.35
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,524.37,415.27
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,583.51,458.16
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,633.25,492.71
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,685.92,526.89
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,732.04,557.49
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,777.46,587.27
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,818.42,613.25
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,853.01,634.63
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,885.18,655.34
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,915.22,674.64
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,941.43,690.13
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,965.32,704.13
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,981.81,714.09
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,995.4,722.37
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,1002.64,726.01
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,1006.8,727.83
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,1007.37,728.25
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,1004.84,726.85
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,996.41,721.8
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,985.0,714.97
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,969.69,705.72
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,951.59,694.71
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,927.51,678.51
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,901.13,660.84
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,871.65,642.76
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,840.0,623.14
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,728.34,544.38
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,633.06,471.54
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,598.17,447.49
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,563.46,422.86
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,395.77,299.95
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,244.15,185.12
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,146.52,110.94
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,47.4,32.74
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,236.92,182.76
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,398.23,299.07
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,334.91,249.05
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,283.18,209.83
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,239.47,174.68
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,198.34,141.55
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,166.05,112.15
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,127.19,79.4
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,87.21,54.7
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,54.81,42.64
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,46.61,35.33
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,37.96,27.33
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,25.91,15.59
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.26,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,23.85,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,64.0,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,138.08,100.42
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,214.66,170.7
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,279.5,228.93
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,351.65,291.89
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,413.21,344.49
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,478.56,398.29
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,535.84,443.36
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,594.98,488.22
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,645.44,525.28
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,693.31,558.37
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,740.59,589.53
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,787.23,619.53
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,827.27,644.3
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,865.71,667.63
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,899.27,687.29
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,930.78,705.39
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,952.79,717.03
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,978.0,730.85
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,996.57,741.6
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,1012.31,750.65
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,1023.06,755.19
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,1030.82,757.95
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,1033.15,758.79
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,1032.36,757.82
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,1026.47,753.21
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,1017.51,746.78
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1003.2,737.62
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,985.98,726.72
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,962.89,710.76
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,937.26,693.26
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,908.16,674.79
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,876.73,654.74
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,840.7,631.49
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,802.79,606.81
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,762.0,579.92
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,719.75,550.6
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,673.67,517.11
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,626.96,482.36
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,574.37,442.53
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,524.39,403.45
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,472.35,361.7
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,421.57,319.8
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,369.41,276.15
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,315.46,230.28
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,263.98,185.97
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,215.97,144.96
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,168.37,106.28
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,125.04,74.27
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,83.95,49.97
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,51.6,40.52
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,45.09,34.64
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.09,27.13
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,25.85,16.09
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.05,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.85,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,19.81,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,54.82,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,122.03,88.96
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,190.59,150.8
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,252.86,205.79
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,324.27,267.04
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,386.9,319.53
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,454.01,373.79
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,511.28,418.15
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,570.68,462.55
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,624.03,501.42
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,678.23,539.49
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,641.97,506.93
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,596.14,467.49
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,573.1,446.59
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,543.53,420.61
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,559.27,428.98
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,573.4,435.51
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,652.36,490.16
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,724.07,537.42
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,868.81,639.06
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,999.25,718.26
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,1007.75,717.97
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,1013.23,718.04
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,1014.66,718.29
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,1013.03,716.87
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,1005.03,710.4
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,994.07,702.35
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,979.24,693.39
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,961.63,682.85
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,938.64,668.85
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,913.17,653.38
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,884.44,637.03
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,853.49,619.13
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,818.42,598.37
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,781.56,576.15
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,740.72,550.18
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,698.56,521.96
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,653.36,490.88
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,604.88,456.63
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,556.56,420.9
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,508.27,384.12
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,457.32,344.65
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,407.66,304.92
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,357.08,263.52
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,304.88,220.01
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,255.6,178.37
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,209.9,139.96
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,164.05,103.12
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,122.39,72.53
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,83.11,49.23
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,51.37,39.82
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,44.47,33.62
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,36.99,26.62
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,27.83,17.52
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,21.27,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.33,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.71,0.86
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,12.05,4.68
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,16.39,8.5
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,21.22,12.7
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,26.06,16.84
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,22.2,13.47
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,18.34,10.11
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,40.09,28.52
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,61.88,46.61
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,74.97,57.28
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,88.07,67.88
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,106.84,82.85
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,125.67,97.65
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,167.06,130.61
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,208.72,163.14
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,229.49,178.61
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,250.24,193.99
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,303.88,234.54
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,364.87,279.47
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,428.22,324.92
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,491.04,368.66
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,555.45,414.06
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,623.87,460.94
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,613.72,451.84
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,603.16,443.43
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,646.46,474.69
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,687.46,503.33
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,651.78,477.09
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,616.81,452.14
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,532.25,393.14
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,452.22,336.35
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,322.4,243.43
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,195.73,148.77
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,230.36,176.04
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,264.19,201.76
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,240.39,183.81
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,216.88,166.24
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,184.66,141.69
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,152.89,117.25
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,227.75,176.01
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,296.18,227.52
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,268.86,206.06
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,237.02,181.44
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,124.99,94.84
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.79,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.82,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.86,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.37,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.89,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.93,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.96,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.48,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,18.09,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,47.02,2.89
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,115.37,83.32
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,180.9,141.29
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,240.49,193.5
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,307.22,250.65
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,191.42,157.76
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,41.52,29.93
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,36.69,25.85
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,31.87,21.64
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,44.93,32.57
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,58.0,43.34
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,108.41,84.79
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,160.22,126.2
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,184.66,144.98
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,209.24,163.66
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,196.47,153.07
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,183.87,142.82
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,237.98,184.55
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,292.29,225.13
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,245.47,188.42
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,199.22,152.49
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,241.09,184.19
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,282.86,214.73
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,287.34,217.56
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,291.74,220.58
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,226.16,170.99
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,161.15,121.36
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,160.94,121.47
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,160.69,121.31
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,159.02,120.03
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,157.36,118.78
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,241.71,183.26
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,324.67,244.47
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,315.92,237.6
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,307.24,231.45
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,309.44,233.44
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,311.29,235.12
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,251.64,191.06
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,192.73,146.87
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,195.08,149.52
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,197.24,151.79
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,170.54,131.39
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,144.29,111.21
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,141.99,110.04
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,139.56,108.69
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,118.55,92.15
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,97.6,75.45
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,84.85,65.38
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,72.14,55.14
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,74.92,51.66
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,62.07,49.24
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,51.79,40.03
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,42.51,31.44
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,30.89,20.28
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,16.08,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,9.34,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.49,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.96,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.33,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.71,0.89
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,11.09,3.9
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,14.46,6.88
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.81,10.64
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,23.16,14.34
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,72.03,55.93
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,123.72,98.79
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,86.24,67.07
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,51.23,37.61
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,72.55,55.28
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,93.97,72.72
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,96.92,74.72
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,99.89,76.77
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,100.88,77.36
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,101.88,77.98
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,108.28,82.98
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,114.68,87.95
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,133.31,102.73
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,151.95,117.37
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,119.08,90.87
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,86.38,64.55
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,124.42,95.03
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,162.43,124.86
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,205.2,158.03
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,247.73,190.55
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,223.46,171.72
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,199.33,153.24
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,263.83,202.97
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,327.56,250.76
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,326.8,249.9
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,325.93,249.42
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,302.72,232.32
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,279.76,215.39
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,284.37,219.28
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,288.7,222.84
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,268.74,207.89
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,249.0,193.16
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,241.44,187.77
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,233.77,182.23
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,192.36,150.22
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,151.69,118.47
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,208.36,163.19
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,259.86,201.59
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,205.25,159.69
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,154.03,121.34
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,137.14,108.25
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,116.68,92.0
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,97.7,71.54
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,71.47,57.88
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,61.49,48.92
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,48.89,37.31
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,33.19,22.54
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.9,1.65
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.42,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.68,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,21.23,11.66
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,33.8,22.97
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,50.53,37.63
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,67.25,52.14
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,85.47,67.56
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,103.59,82.54
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,131.21,105.2
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,159.12,127.62
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,161.56,128.76
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,163.96,129.91
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,203.07,160.78
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,242.67,191.28
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,334.79,262.54
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,421.05,326.81
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,417.68,322.28
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,413.3,317.68
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,410.05,314.53
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,406.39,311.11
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,404.05,308.58
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,401.53,305.96
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,492.71,372.68
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,589.88,440.63
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,596.75,444.16
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,602.99,448.13
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,592.5,440.27
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,578.24,430.03
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,492.0,368.1
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,407.6,306.7
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,459.81,345.76
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,510.15,381.9
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,434.49,327.36
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,360.91,274.07
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,343.72,261.88
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,329.15,251.24
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,315.51,241.41
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,301.95,231.61
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,297.3,228.55
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,292.38,225.24
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,238.82,184.59
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,186.14,144.18
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,144.64,111.96
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,103.25,79.18
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,111.54,86.42
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,119.56,93.37
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,124.02,97.29
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,128.02,100.85
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,111.11,87.32
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,94.28,73.7
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,77.98,60.28
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,61.8,49.2
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,47.51,36.48
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,32.83,23.21
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,20.75,11.97
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.68,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.42,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,26.74,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,72.75,22.09
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,141.4,103.34
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,214.21,166.78
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,274.93,219.86
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,342.22,277.01
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,227.04,185.65
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,69.78,53.35
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,121.62,96.66
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,174.82,139.49
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,169.48,133.78
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,163.94,128.16
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,152.33,118.25
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,141.07,108.71
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,159.14,122.54
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,177.3,136.14
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,228.87,175.31
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,280.78,213.51
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,308.62,233.08
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,344.41,258.25
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,377.18,281.22
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,409.7,303.66
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,444.71,327.38
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,479.31,350.41
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,427.15,313.12
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,375.6,276.52
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,427.21,313.87
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,477.83,349.19
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,596.25,432.99
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,708.16,508.58
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,600.39,433.97
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,497.64,362.66
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,608.32,444.71
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,708.29,514.58
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,745.71,545.35
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,770.08,565.12
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,649.92,479.64
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,552.44,407.03
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,450.96,335.21
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,358.91,268.36
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,190.07,143.85
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,18.37,9.25
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,88.8,66.18
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,156.73,119.92
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,157.54,120.64
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,157.98,121.29
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,152.29,117.1
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,146.04,112.39
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,127.28,98.11
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,109.05,84.07
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,90.75,69.55
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,72.71,54.88
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,56.03,43.22
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,39.25,28.34
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,25.59,15.87
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.57,0.6
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,15.44,1.35
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,41.23,27.68
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,66.05,49.53
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,95.99,75.48
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,126.71,101.88
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,157.37,127.59
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,188.73,153.32
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,131.85,105.82
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,73.49,56.33
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,244.34,198.8
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,417.02,334.52
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,586.93,467.26
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,758.3,592.06
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,726.2,563.74
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,675.53,521.34
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,733.63,562.36
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,792.92,602.32
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,626.12,476.86
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,441.73,335.33
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,633.02,480.22
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,817.65,610.44
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,811.71,601.72
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,798.56,590.31
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,753.84,556.97
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,702.92,519.48
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,573.72,427.63
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,442.73,331.84
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,648.72,485.83
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,841.33,619.41
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,876.99,646.23
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,904.08,664.55
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,875.91,646.73
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,845.76,628.1
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,583.58,442.64
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,350.11,264.4
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,363.66,276.05
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,376.02,285.49
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,244.99,187.29
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,115.88,87.34
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,327.13,256.51
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,511.1,391.35
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,462.15,351.23
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,414.73,313.28
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,193.37,145.76
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.59,4.0
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,134.06,96.75
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,229.13,160.42
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,184.74,124.3
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,144.51,94.06
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,106.12,69.01
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,73.75,52.96
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,57.81,45.44
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,49.68,37.96
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,34.76,24.05
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,19.32,5.82
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,11.3,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.85,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,17.38,3.04
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,50.02,35.12
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,82.01,63.35
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,121.3,97.47
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,156.66,127.85
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,193.18,158.63
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,231.25,189.99
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,288.26,236.33
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,356.91,290.55
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,284.29,229.84
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,197.34,156.93
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,163.78,129.55
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,130.95,102.45
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,110.31,85.31
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,90.05,68.51
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,345.16,273.95
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,599.15,461.87
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,475.32,365.66
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,332.42,255.52
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,491.19,375.95
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,634.45,477.99
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,459.54,349.21
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,274.99,209.89
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,484.52,368.85
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,680.97,507.01
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,737.29,544.99
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,786.7,578.97
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,695.43,512.83
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,605.04,447.39
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,456.21,342.28
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,312.47,236.56
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,525.51,399.28
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,723.37,538.58
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,641.81,477.83
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,567.78,424.18
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,569.65,427.46
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,569.79,428.48
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,597.53,452.52
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,607.74,462.04
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,560.78,427.01
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,513.91,391.63
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,334.59,257.04
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,208.51,161.42
