Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,228.54,177.34
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,246.96,190.57
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,172.05,132.94
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,104.05,80.48
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,126.93,87.46
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,134.82,81.76
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,94.26,54.95
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,58.7,38.39
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,44.58,33.81
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,38.1,27.79
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.23,18.48
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,17.85,5.57
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,31.91,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,86.0,37.33
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,151.89,112.87
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,222.41,174.44
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,283.84,227.77
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,351.67,284.61
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,411.62,333.47
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,475.34,383.35
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,530.74,424.61
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,587.88,465.64
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,636.24,498.78
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,687.63,531.78
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,733.69,560.01
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,779.1,587.06
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,818.71,610.28
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,856.91,632.25
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,889.36,649.3
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,914.4,661.37
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,939.3,673.28
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,961.77,683.5
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,979.73,693.27
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,994.95,701.46
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,1004.8,705.14
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,1011.74,707.21
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,1012.79,707.23
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,1010.85,705.65
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,1004.48,700.19
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,995.17,693.15
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,981.12,684.72
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,964.32,674.74
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,943.38,662.32
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,919.84,648.36
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,892.2,631.85
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,862.29,613.89
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,828.11,593.14
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,792.02,571.03
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,752.38,546.4
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,711.32,520.29
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,667.31,490.8
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,622.43,459.81
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,574.76,425.0
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,526.9,389.17
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,473.57,348.93
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,424.2,310.31
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,373.77,269.62
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,324.82,229.19
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,274.73,187.7
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,223.79,145.53
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,176.49,107.87
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,132.84,75.22
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,90.75,48.33
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,53.93,32.11
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,39.06,28.38
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,34.66,24.34
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,27.06,17.22
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.65,6.51
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,34.41,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,93.22,42.75
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,158.65,116.67
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,230.09,178.05
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,292.19,230.98
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,360.72,287.22
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,419.46,334.1
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,481.69,381.75
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,537.45,422.19
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,594.89,462.15
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,643.67,493.8
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,695.22,525.21
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,740.41,553.15
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,784.88,580.17
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,823.87,602.04
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,856.2,619.32
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,888.46,636.7
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,918.69,652.59
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,943.03,665.73
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,964.83,677.38
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,981.91,686.49
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,996.22,694.05
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,1005.24,699.62
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,1011.31,703.59
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,1012.9,703.96
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,1011.5,702.7
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,1004.22,697.72
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,994.03,691.14
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,979.58,682.46
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,962.4,672.24
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,938.75,659.01
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,912.86,644.38
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,884.48,626.49
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,853.96,607.27
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,819.31,586.13
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,783.1,563.84
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,743.49,539.13
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,702.64,512.44
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,656.8,481.12
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,612.19,449.86
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,543.98,400.83
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,487.47,359.52
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,456.59,336.38
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,420.66,307.6
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,367.42,265.24
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,318.98,225.67
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,270.43,185.85
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,224.72,148.25
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,178.94,112.19
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,137.09,81.11
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,97.36,55.67
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,63.29,39.91
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,46.52,34.6
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,39.56,28.32
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,29.74,19.3
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.42,7.37
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.86,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,15.44,3.18
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,38.15,25.07
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,61.41,45.1
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,94.54,73.01
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,125.21,98.54
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,155.82,123.52
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,187.46,148.75
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,264.23,209.7
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,339.24,267.27
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,429.04,334.94
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,526.47,405.72
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,617.97,471.23
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,721.07,542.43
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,761.58,566.67
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,801.35,590.76
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,834.09,609.23
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,865.25,626.53
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,892.72,642.07
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,914.62,654.07
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,847.03,606.79
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,763.44,546.08
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,869.95,621.16
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,966.94,681.32
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,968.42,680.48
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,967.19,679.33
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,854.67,603.66
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,736.72,519.4
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,836.46,593.42
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,923.2,650.75
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,826.49,586.65
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,734.99,522.23
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,783.99,561.56
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,820.08,588.63
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,786.23,566.82
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,751.3,544.58
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,712.21,519.67
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,673.18,494.21
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,525.15,387.45
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,409.72,301.58
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,429.6,317.8
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,439.76,325.16
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,400.67,296.4
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,362.35,268.0
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,345.38,253.26
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,316.11,226.57
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,270.23,188.94
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,226.67,153.21
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,184.01,119.67
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,144.44,90.27
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,105.81,64.8
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,71.86,47.18
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,53.06,40.12
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,44.29,32.36
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,32.54,21.68
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.75,9.42
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,26.57,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,74.29,36.04
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,132.38,96.63
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,194.56,149.75
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,251.91,198.44
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,315.58,251.04
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,371.38,296.03
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,434.22,344.82
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,488.71,385.51
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,545.2,426.34
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,595.19,461.1
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,645.83,495.3
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,690.46,523.83
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,734.77,551.14
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,774.17,574.59
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,812.6,597.04
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,841.89,613.67
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,872.68,631.18
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,898.38,643.95
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,922.01,655.29
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,939.7,665.05
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,954.88,673.37
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,965.04,677.37
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,972.45,679.84
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,974.09,680.25
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,972.95,679.15
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,966.18,674.37
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,956.73,668.09
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,943.14,659.83
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,927.06,650.14
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,905.49,637.13
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,881.79,622.85
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,746.79,532.61
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,623.89,444.66
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,626.26,448.84
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,627.08,450.61
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,662.2,480.39
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,682.01,498.37
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,639.84,468.8
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,594.95,437.44
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,549.72,404.67
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,504.74,371.32
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,457.69,336.03
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,411.61,300.53
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,363.97,263.39
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,318.18,226.83
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,271.83,189.14
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,227.98,153.32
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,184.26,118.93
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,144.81,89.57
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,105.93,63.89
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,71.73,46.23
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,52.2,39.31
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,44.22,32.19
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,32.89,21.92
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,20.98,9.22
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,35.1,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,94.87,48.71
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,159.3,116.88
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,230.13,177.35
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,291.24,229.07
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,358.53,283.97
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,418.26,331.32
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,481.79,379.69
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,537.24,419.7
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,594.37,459.27
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,643.39,490.43
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,695.44,521.27
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,740.82,548.31
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,785.51,574.37
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,824.91,596.47
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,862.87,617.32
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,841.2,602.58
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,802.5,575.28
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,826.37,589.29
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,847.94,600.88
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,929.74,654.2
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,1001.52,695.79
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,936.55,655.64
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,853.77,598.61
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,862.69,604.69
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,869.71,608.42
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,858.36,599.52
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,845.48,589.98
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,912.9,639.59
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,968.21,672.74
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,946.2,659.72
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,921.76,646.23
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,893.98,629.71
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,863.99,611.76
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,830.1,591.27
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,794.3,569.43
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,755.01,546.19
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,714.33,521.55
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,650.33,476.74
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,592.89,435.81
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,564.26,416.27
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,532.54,392.84
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,479.66,352.63
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,430.55,314.16
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,379.83,274.09
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,330.52,234.05
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,280.55,192.67
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,232.88,152.92
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,182.67,112.48
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,139.14,79.28
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,96.73,51.27
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,59.18,33.16
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,39.0,28.17
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,35.05,24.53
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,27.97,17.95
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,20.37,9.17
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.49,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.96,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.41,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.85,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.78,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.71,0.89
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.64,2.52
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.57,4.13
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,13.51,5.73
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,15.44,7.31
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,57.03,41.71
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,99.1,75.63
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,209.81,163.71
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,320.73,247.93
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,241.82,185.92
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,159.4,121.08
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,324.61,248.46
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,497.76,373.12
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,477.87,356.07
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,465.86,346.01
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,429.8,319.3
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,393.59,292.46
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,416.67,308.99
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,439.41,324.83
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,434.12,320.4
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,428.73,316.13
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,467.14,342.83
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,504.68,368.22
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,457.89,335.39
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,411.93,303.29
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,484.75,356.1
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,554.92,405.09
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,511.67,374.03
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,469.69,344.53
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,409.76,302.44
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,351.5,260.91
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,310.9,232.36
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,268.39,201.77
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,206.47,155.62
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,145.02,108.88
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,175.27,132.98
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,204.57,156.01
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,217.03,165.82
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,228.4,174.81
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,242.9,185.73
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,251.91,191.69
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,237.27,178.53
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,212.38,156.57
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,178.52,129.88
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,145.88,104.58
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,115.03,81.68
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,85.82,61.86
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,64.65,50.58
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,50.39,37.94
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,38.43,26.93
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,23.12,11.53
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,12.78,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,15.32,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,37.77,17.83
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,76.89,55.35
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,123.55,95.14
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,162.13,128.38
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,202.52,162.51
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,241.57,194.34
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,281.6,225.97
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,277.91,221.55
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,269.27,212.95
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,368.28,290.36
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,475.54,370.53
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,446.67,344.56
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,419.98,320.91
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,481.03,364.95
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,543.9,408.48
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,650.17,483.56
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,761.66,558.71
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,701.42,511.47
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,635.12,461.53
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,551.66,402.51
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,458.52,335.48
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,478.84,349.39
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,498.79,362.07
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,625.91,451.36
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,749.74,533.97
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,764.22,542.5
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,777.23,551.28
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,793.69,563.05
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,808.91,573.89
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,852.64,608.47
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,885.1,630.46
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,771.49,553.86
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,664.93,476.9
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,722.21,523.77
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,762.63,554.99
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,725.14,531.44
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,686.5,506.51
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,644.4,477.39
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,601.61,447.11
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,556.24,414.21
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,510.93,380.5
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,463.82,344.59
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,414.28,305.98
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,366.65,268.16
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,320.59,230.62
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,259.88,185.6
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,220.28,159.09
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,184.36,130.99
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,150.04,104.69
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,117.02,80.67
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,86.14,60.52
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,63.94,49.55
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,50.41,37.66
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,36.74,25.38
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,22.57,11.34
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,13.27,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,30.99,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,85.51,46.61
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,144.19,105.58
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,209.05,160.19
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,269.11,210.5
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,333.94,263.21
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,391.13,308.6
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,451.94,355.17
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,505.83,394.66
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,561.58,434.11
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,610.98,468.2
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,660.9,501.09
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,705.22,529.34
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,746.54,555.14
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,785.15,578.38
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,822.46,600.5
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,854.96,619.68
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,885.64,637.61
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,784.51,566.65
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,662.2,476.49
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,814.95,586.13
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,959.23,675.85
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,968.43,677.39
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,974.86,679.24
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,977.01,679.97
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,976.35,679.16
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,970.47,675.33
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,961.86,670.02
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,948.69,662.05
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,932.98,652.66
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,909.26,637.14
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,886.13,622.14
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,859.36,605.25
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,830.64,587.17
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,716.45,510.42
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,615.8,438.6
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,659.64,476.09
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,686.57,499.56
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,644.54,470.81
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,602.09,441.77
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,557.38,409.48
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,509.91,374.59
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,462.28,339.06
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,415.92,303.5
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,368.44,266.61
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,322.73,230.19
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,276.05,192.49
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,232.55,157.18
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,189.26,123.05
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,150.21,93.72
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,111.51,67.74
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,78.07,49.68
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,55.01,41.65
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,47.14,34.75
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,35.51,24.27
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.94,13.29
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,27.1,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,71.01,38.46
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,135.03,98.89
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,199.25,152.88
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,256.36,200.73
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,319.76,252.29
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,380.29,300.21
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,442.86,348.13
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,496.97,387.78
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,553.0,427.47
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,603.4,462.36
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,654.58,496.77
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,699.42,525.44
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,743.92,553.44
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,780.35,575.22
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,818.76,598.13
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,850.83,617.06
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,881.12,634.78
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,911.43,651.14
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,934.81,663.02
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,952.02,672.42
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,966.61,680.35
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,876.54,620.12
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,763.89,538.84
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,766.77,540.76
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,768.36,540.57
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,876.26,616.88
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,968.88,672.94
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,861.47,602.42
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,750.77,523.85
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,829.19,583.84
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,893.77,626.16
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,866.87,608.94
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,837.89,591.6
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,720.63,513.74
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,619.54,441.22
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,601.26,430.81
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,581.29,418.18
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,602.91,437.84
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,607.35,443.91
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,561.6,411.8
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,515.77,379.13
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,468.43,343.61
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,421.74,307.56
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,346.18,252.02
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,296.27,216.96
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,270.83,192.27
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,230.42,153.19
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,185.05,116.76
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,143.27,84.79
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,103.46,57.79
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,68.45,39.46
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,44.19,32.44
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,39.13,27.96
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,30.59,20.19
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.6,10.97
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,32.99,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,90.66,50.66
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,149.08,108.37
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,214.45,162.78
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,274.58,212.36
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,339.05,263.85
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,335.07,260.88
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,315.17,244.87
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,349.82,270.29
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,383.36,293.53
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,446.13,338.36
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,512.61,384.13
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,632.23,468.49
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,747.47,543.54
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,684.35,495.38
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,597.49,430.45
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,739.95,531.24
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,884.88,621.06
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,773.76,544.89
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,632.62,445.75
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,803.52,565.76
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,957.95,659.77
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,842.17,583.08
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,699.89,485.19
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,846.76,588.56
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,973.37,665.57
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,967.11,660.73
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,958.16,656.41
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,945.14,648.71
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,929.62,639.62
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,906.42,626.95
