Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,883.61,614.54
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,797.78,560.78
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,719.07,506.81
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,669.85,474.51
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,622.2,442.49
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,661.37,475.21
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,684.04,494.81
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,642.65,466.21
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,600.71,437.33
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,555.81,406.01
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,511.01,373.92
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,449.81,328.88
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,401.21,292.63
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,355.36,257.77
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,312.82,224.97
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,228.06,164.95
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,168.2,125.53
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,146.66,109.86
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,129.63,97.32
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,109.12,81.95
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,89.45,66.93
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,70.51,54.67
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,52.4,39.05
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,36.55,25.1
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,20.27,10.04
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,10.13,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,29.5,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,82.48,46.41
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,137.79,100.58
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,198.54,151.81
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,254.87,198.88
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,317.28,249.49
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,265.31,209.16
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,189.65,148.02
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,365.96,287.97
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,546.78,421.76
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,596.49,454.61
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,647.03,488.55
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,691.07,516.56
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,734.77,543.89
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,773.8,566.6
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,808.88,586.39
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,841.1,604.1
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,871.62,620.54
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,900.07,636.44
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,926.77,651.18
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,937.98,656.78
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,952.3,664.56
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,962.02,669.57
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,969.03,673.09
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,970.82,673.6
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,969.84,672.6
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,964.62,668.83
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,956.68,663.53
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,943.71,655.69
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,928.21,646.43
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,804.3,566.17
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,682.15,479.7
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,760.01,539.85
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,822.17,583.77
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,707.06,505.03
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,605.44,432.37
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,651.62,471.61
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,681.2,497.07
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,614.78,448.82
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,559.71,408.72
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,535.06,391.93
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,504.2,369.69
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,407.94,299.8
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,337.75,249.12
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,311.74,230.38
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,284.27,209.68
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,171.94,126.82
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,71.55,51.8
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,62.34,44.9
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,53.14,37.72
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,77.41,49.92
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,81.78,51.88
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,55.95,42.38
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,47.73,35.14
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,36.14,24.73
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.75,14.36
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,26.25,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,69.03,38.28
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,128.43,93.41
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,186.49,141.92
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,242.26,188.22
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,303.9,237.97
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,358.32,280.4
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,416.33,324.02
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,469.03,362.18
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,527.73,403.23
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,576.69,436.6
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,626.34,469.66
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,671.23,498.97
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,715.97,527.27
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,755.19,550.77
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,793.67,573.53
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,825.99,591.5
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,856.78,608.32
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,885.61,623.49
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,916.8,639.95
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,934.75,649.47
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,950.22,657.73
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,955.75,658.82
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,964.54,662.1
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,967.33,663.15
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,967.35,662.75
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,963.13,658.67
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,956.19,653.14
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,676.56,477.71
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,393.89,279.88
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,652.62,469.77
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,885.41,619.17
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,859.48,601.14
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,831.49,585.29
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,800.91,567.65
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,768.43,548.58
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,654.23,469.96
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,558.89,400.75
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,527.18,380.67
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,495.52,359.61
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,462.34,336.56
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,429.24,313.23
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,435.78,318.68
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,423.72,307.66
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,375.36,269.82
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,325.32,230.1
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,278.2,191.76
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,233.95,155.47
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,188.99,119.57
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,147.61,87.92
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,108.04,61.17
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,73.86,42.92
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,47.4,34.96
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,42.12,30.27
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.26,22.3
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,23.95,13.1
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.64,0.81
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.81,9.47
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,27.99,17.34
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,39.6,27.17
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,51.21,36.9
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,63.93,47.39
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,76.87,57.9
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,123.33,95.55
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,170.75,133.17
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,201.46,156.68
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,240.29,186.08
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,250.9,193.39
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,253.39,194.59
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,316.01,241.45
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,371.34,281.61
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,483.87,364.72
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,590.2,440.37
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,575.16,426.29
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,558.01,411.71
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,700.0,514.21
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,843.47,612.15
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,761.13,551.14
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,676.0,489.32
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,556.88,406.33
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,433.01,317.48
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,381.76,281.51
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,328.04,242.8
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,454.25,334.9
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,574.43,418.77
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,399.44,294.92
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,227.51,168.88
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,365.09,271.61
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,497.89,365.97
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,564.2,414.55
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,622.27,456.73
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,582.15,428.89
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,546.77,404.7
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,557.23,414.96
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,558.0,417.26
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,511.33,382.47
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,471.51,352.6
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,389.04,291.71
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,322.33,242.48
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,260.68,197.3
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,204.71,156.03
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,217.81,163.74
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,223.39,163.66
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,188.25,135.77
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,154.01,109.02
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,121.87,85.03
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,91.57,64.26
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,66.43,51.64
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,52.63,39.49
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,39.05,27.32
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.97,14.07
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.8,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,38.49,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,103.62,60.2
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,162.55,119.14
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,227.48,174.68
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,285.27,223.9
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,348.89,276.34
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,403.22,319.54
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,460.49,363.31
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,513.29,402.9
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,567.79,442.48
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,613.64,473.55
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,662.0,504.47
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,706.27,532.79
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,750.02,560.3
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,788.07,583.23
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,824.74,605.02
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,800.64,588.13
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,758.67,555.45
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,758.04,552.36
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,746.63,541.88
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,751.42,543.38
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,754.1,543.36
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,762.03,547.61
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,768.54,550.92
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,732.27,524.96
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,690.01,495.43
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,730.22,522.57
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,763.92,544.26
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,701.22,500.94
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,642.72,460.72
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,616.87,444.09
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,591.34,427.19
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,592.89,429.97
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,593.26,431.71
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,576.43,420.59
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,559.15,409.26
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,509.57,374.67
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,462.3,341.54
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,410.52,304.92
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,358.06,267.32
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,322.54,242.3
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,288.07,217.61
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,298.84,226.31
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,306.36,231.98
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,245.23,186.28
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,192.4,146.86
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,181.95,139.19
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,166.46,127.27
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,149.88,114.87
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,129.36,99.2
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,109.17,83.51
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,89.71,68.15
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,71.53,56.33
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,54.23,41.21
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,37.98,26.71
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,21.24,11.38
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.61,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,39.95,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,108.29,63.89
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,169.9,125.27
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,239.67,184.64
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,299.56,235.87
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,365.39,290.42
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,423.63,336.78
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,485.24,383.88
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,539.32,424.01
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,592.84,462.52
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,643.35,496.48
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,694.17,528.97
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,739.36,556.8
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,783.86,583.6
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,822.07,606.37
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,853.68,624.6
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,885.6,642.77
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,915.51,659.42
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,939.9,671.93
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,961.85,682.92
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,978.29,691.85
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,991.99,699.22
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,1000.0,701.83
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,1005.06,702.81
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,811.68,578.38
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,598.2,427.21
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,712.75,509.18
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,821.87,581.88
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,830.85,587.16
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,837.92,592.32
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,880.42,627.49
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,911.32,648.51
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,884.99,631.78
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,856.47,614.23
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,824.28,594.77
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,790.27,573.94
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,752.57,549.53
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,713.49,524.05
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,672.24,495.69
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,629.8,465.75
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,584.69,433.67
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,535.98,398.21
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,487.6,361.4
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,439.57,323.8
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,390.61,284.79
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,342.89,245.77
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,293.8,204.88
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,246.68,165.22
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,196.86,124.74
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,153.46,90.68
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,110.49,60.21
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,71.85,38.31
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,40.11,29.17
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,36.66,26.03
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,30.63,20.45
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,24.18,13.81
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.0,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,42.81,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,114.95,69.09
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,177.96,132.9
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,249.29,194.47
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,310.21,246.97
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,377.03,302.65
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,436.14,350.77
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,498.76,399.94
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,552.95,441.11
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,606.48,480.64
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,656.92,515.86
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,707.59,549.8
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,752.73,579.46
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,797.08,608.13
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,830.41,628.17
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,867.2,650.44
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,898.6,669.57
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,927.94,687.27
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,953.42,701.05
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,976.53,713.23
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,994.24,722.68
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,1009.2,730.42
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,1019.74,734.73
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,1027.36,737.33
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,1030.57,738.72
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,1030.71,738.35
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,1026.26,735.26
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,1018.78,730.42
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,1005.98,721.66
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,990.31,711.24
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,970.39,698.94
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,947.74,684.97
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,920.78,667.6
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,891.4,648.71
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,858.62,627.59
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,823.61,604.95
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,784.58,579.52
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,743.9,552.84
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,700.06,523.74
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,654.99,491.66
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,607.79,456.8
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,560.05,420.66
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,509.66,381.96
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,459.35,342.14
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,407.81,300.68
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,357.23,258.77
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,306.05,215.17
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,252.35,169.34
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,203.0,127.85
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,156.65,90.43
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,111.5,58.01
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,70.73,35.05
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,35.79,25.86
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,30.52,21.18
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,26.02,16.95
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,21.22,11.86
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,10.35,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,49.58,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,131.21,80.38
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,194.41,146.63
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,265.94,208.89
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,327.1,261.76
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,393.98,317.2
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,449.72,361.15
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,510.75,406.85
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,565.02,446.64
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,620.5,485.81
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,670.03,516.87
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,719.57,546.84
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,759.5,570.49
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,803.05,596.18
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,841.5,618.87
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,878.34,640.32
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,910.1,657.34
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,939.71,672.87
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,963.78,684.85
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,985.21,695.21
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,1002.83,705.75
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,1017.6,714.71
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,1026.97,720.52
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,1033.31,724.68
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,1034.12,724.55
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,1031.87,722.77
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,1025.61,718.4
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,1016.34,712.35
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,1001.73,703.5
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,984.31,693.07
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,963.68,680.37
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,940.41,666.04
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,912.88,649.46
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,883.01,631.39
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,848.83,610.48
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,812.69,588.18
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,773.55,563.08
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,732.86,536.78
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,689.14,508.16
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,644.43,476.92
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,597.49,442.84
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,550.18,407.64
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,500.6,370.28
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,451.3,331.99
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,400.92,292.16
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,347.43,248.96
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,297.14,207.04
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,248.96,166.35
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,200.95,126.62
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,156.03,90.85
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,112.19,59.68
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,69.75,34.87
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,34.99,24.94
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,32.12,22.37
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,27.26,17.81
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,22.07,12.41
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,10.75,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,40.35,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,109.32,65.78
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,169.12,126.26
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,236.73,184.67
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,295.58,235.16
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,360.23,288.64
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,417.45,334.61
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,477.97,381.32
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,530.89,420.6
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,583.21,458.13
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,632.83,491.37
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,682.75,523.02
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,727.45,550.03
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,771.5,575.91
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,809.46,597.87
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,840.79,615.22
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,872.82,632.33
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,902.93,647.8
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,929.52,660.52
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,953.96,671.77
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,971.47,680.02
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,986.29,686.74
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,996.78,689.61
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,1004.42,690.91
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,1006.19,691.32
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,1005.01,690.2
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,999.88,685.56
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,991.85,679.37
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,979.07,671.85
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,963.55,662.83
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,943.93,651.21
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,921.73,638.11
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,895.33,622.7
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,866.62,605.88
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,834.12,587.52
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,799.69,567.75
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,724.26,518.61
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,661.4,473.7
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,652.67,472.04
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,635.25,462.74
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,589.05,430.06
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,542.52,396.53
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,493.39,360.6
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,441.05,321.25
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,391.12,282.09
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,342.5,242.85
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,293.03,202.39
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,246.04,163.5
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,196.2,123.27
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,152.63,89.17
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,110.54,59.69
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,73.53,38.83
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,39.84,28.75
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,36.38,25.72
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,30.35,20.24
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,23.9,13.83
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,11.94,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,33.61,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,92.43,54.59
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,148.69,109.45
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,211.71,162.64
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,270.62,211.96
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,333.96,263.31
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,390.48,307.84
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,450.44,353.34
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,503.41,391.99
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,558.17,430.6
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,607.74,463.87
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,657.97,495.97
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,702.15,522.92
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,743.35,547.34
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,782.79,570.15
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,821.16,591.87
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,853.4,609.36
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,883.85,625.57
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,909.29,638.53
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,926.89,646.66
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,944.03,655.92
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,958.65,663.71
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,968.18,667.2
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,974.99,669.21
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,977.57,670.16
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,977.37,669.62
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,971.94,665.79
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,963.79,660.47
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,951.09,652.9
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,935.85,643.93
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,917.56,634.07
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,896.73,622.66
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,870.65,607.16
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,842.47,590.37
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,811.33,571.65
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,778.31,551.62
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,741.4,528.95
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,703.14,505.18
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,661.67,477.59
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,619.28,448.55
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,575.02,417.04
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,527.26,382.46
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,480.13,347.75
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,433.28,312.21
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,385.65,275.68
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,339.21,238.95
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,291.18,200.31
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,241.98,160.3
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,196.43,123.41
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,154.05,90.33
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,112.26,60.9
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,74.87,39.41
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,41.05,29.52
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,37.19,26.17
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,30.74,20.32
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,23.82,13.6
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,11.93,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,38.83,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,104.73,61.56
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,166.83,122.17
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,236.42,181.02
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,295.93,231.26
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,361.28,284.6
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,419.43,330.87
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,481.2,378.24
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,534.37,417.61
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,586.93,455.35
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,637.14,489.03
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,687.69,521.2
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,731.7,548.27
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,775.02,574.37
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,813.33,597.2
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,844.99,615.42
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,877.19,633.96
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,907.45,651.03
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,850.07,611.24
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,768.48,550.04
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,796.83,568.74
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,823.9,585.39
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,849.14,599.41
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,872.62,612.2
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,940.52,660.83
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,997.1,694.44
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,990.62,688.89
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,981.37,682.47
