Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,967.02,673.71
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,950.11,663.5
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,927.69,650.57
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,903.17,636.32
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,875.46,619.42
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,845.76,601.23
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,811.76,580.17
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,776.18,557.97
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,738.08,533.5
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,698.85,507.62
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,638.96,464.42
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,589.63,428.14
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,559.55,409.21
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,524.18,385.09
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,473.8,347.34
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,427.5,311.74
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,376.96,273.09
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,330.75,237.1
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,252.68,181.22
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,205.19,151.02
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,194.24,135.25
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,162.21,101.61
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,124.25,75.37
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,91.0,56.02
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,59.03,44.66
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,50.41,37.21
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,39.79,27.79
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,30.49,18.91
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.68,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,48.66,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,128.87,77.58
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,194.89,145.22
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,269.86,209.86
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,331.46,263.03
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,398.79,319.06
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,456.5,366.06
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,520.06,415.79
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,574.97,456.62
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,631.06,496.82
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,681.81,530.25
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,728.22,559.62
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,772.46,586.25
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,815.75,611.54
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,855.01,634.27
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,892.71,655.64
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,923.7,672.01
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,952.45,686.67
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,977.7,698.52
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,1000.41,708.67
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,1017.09,715.06
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,1030.85,719.74
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,1040.13,721.77
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,1046.33,722.08
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,1047.41,720.9
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,1045.36,718.05
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,1038.24,712.19
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,1028.06,704.73
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1013.93,696.45
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,996.91,686.58
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,974.93,673.82
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,950.4,659.6
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,922.77,642.47
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,892.76,623.92
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,858.87,602.75
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,822.97,580.29
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,784.04,556.06
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,743.51,530.68
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,699.91,502.71
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,655.29,472.07
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,607.77,439.35
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,559.82,405.37
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,510.41,369.05
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,461.21,331.75
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,409.76,292.04
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,359.36,251.98
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,304.62,207.96
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,256.02,167.91
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,207.18,128.44
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,161.37,92.54
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,116.76,60.92
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,76.51,37.78
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,36.45,25.66
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,31.88,21.67
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,27.46,17.6
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,22.75,12.83
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.04,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,40.9,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,110.49,65.8
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,171.79,127.71
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,240.99,187.26
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,300.23,237.99
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,365.25,291.66
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,422.53,337.62
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,483.13,384.34
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,537.06,424.29
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,590.3,462.39
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,640.33,495.81
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,690.66,527.58
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,734.79,554.74
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,778.24,580.9
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,816.96,603.41
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,849.07,621.28
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,881.0,638.08
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,910.96,653.3
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,935.83,666.02
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,958.33,677.25
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,975.44,685.53
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,989.86,692.22
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,999.03,695.47
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,1005.32,697.13
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,1007.2,696.6
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,1006.15,694.47
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,999.75,689.01
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,990.51,682.04
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,977.52,673.28
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,961.88,663.05
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,888.32,617.0
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,814.6,564.2
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,845.21,590.26
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,864.35,602.25
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,789.02,554.42
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,722.49,507.63
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,726.14,514.94
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,719.84,513.61
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,677.93,486.08
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,635.19,457.25
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,589.31,425.58
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,539.95,390.74
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,492.03,355.81
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,444.58,320.14
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,395.54,282.03
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,347.73,243.93
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,298.94,204.79
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,249.16,164.52
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,202.98,127.91
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,160.03,94.76
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,117.62,64.78
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,79.73,42.58
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,45.01,33.04
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,38.77,27.66
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,32.38,21.91
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,25.55,15.3
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.69,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.61,1.59
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,23.16,13.18
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,35.74,24.01
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,51.74,37.57
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,67.91,51.05
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,85.06,65.05
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,102.13,78.65
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,222.09,176.05
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,339.4,266.76
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,450.25,348.82
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,570.11,433.26
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,472.42,356.67
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,352.46,264.6
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,356.48,266.13
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,359.62,265.9
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,321.98,237.64
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,276.84,204.15
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,317.23,233.28
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,366.15,267.31
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,431.75,312.18
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,497.26,355.56
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,339.43,245.33
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,181.41,131.47
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,190.13,138.55
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,198.8,144.8
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,527.64,381.25
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,841.86,579.76
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,878.02,602.41
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,908.22,623.09
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,887.03,610.95
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,864.13,598.46
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,839.18,584.62
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,812.63,569.63
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,782.77,552.01
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,751.37,533.08
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,715.35,509.95
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,678.54,485.92
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,639.67,460.2
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,600.05,433.4
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,540.11,390.9
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,488.07,353.56
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,434.0,314.92
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,383.19,278.47
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,330.73,241.19
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,280.43,205.48
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,168.81,123.9
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,65.74,46.71
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,57.99,40.99
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,50.24,35.02
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,42.49,28.95
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,34.75,22.77
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,27.5,17.96
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,20.26,11.69
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.98,6.15
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.71,0.6
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.85,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.95,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.78,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,12.05,4.04
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,18.32,9.42
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,25.57,15.59
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,32.82,21.7
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,41.52,28.87
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,50.23,35.9
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,188.25,148.55
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,329.77,258.15
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,398.83,308.51
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,463.06,354.44
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,610.93,463.97
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,759.56,564.31
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,794.66,583.97
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,833.55,607.06
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,866.26,626.47
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,897.1,644.6
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,923.4,658.45
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,947.43,670.82
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,965.7,680.19
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,981.3,687.96
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,992.56,692.55
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,1000.99,695.52
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,1003.57,695.65
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,1003.2,694.15
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,998.88,689.87
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,991.63,683.99
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,978.65,675.33
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,962.92,665.17
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,943.61,653.75
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,921.73,640.83
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,894.73,624.02
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,865.48,605.85
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,832.82,586.25
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,798.23,565.32
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,759.91,541.19
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,720.12,515.98
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,677.62,487.27
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,634.28,456.31
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,588.36,423.97
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,542.1,390.62
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,493.6,355.2
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,441.96,316.66
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,392.69,279.26
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,344.61,241.54
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,295.94,202.29
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,249.93,164.72
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,200.59,125.25
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,157.35,91.57
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,115.74,62.35
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,79.06,41.19
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,44.73,32.35
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,37.74,26.41
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,31.79,21.06
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,25.42,14.94
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.67,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,38.7,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,105.12,60.35
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,164.51,120.07
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,231.39,176.93
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,289.54,226.31
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,353.51,278.91
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,409.43,323.72
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,468.72,369.53
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,521.39,408.53
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,573.71,445.99
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,621.87,478.92
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,670.31,510.46
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,714.46,538.96
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,757.99,566.58
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,655.01,490.0
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,514.48,382.41
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,591.2,437.65
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,660.89,485.26
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,457.2,339.7
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,245.33,181.75
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,339.36,251.52
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,427.56,313.89
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,550.88,401.4
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,666.07,480.19
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,508.21,370.07
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,341.5,250.6
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,590.3,432.96
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,821.97,589.56
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,814.13,583.69
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,804.92,579.29
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,722.29,521.95
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,643.84,466.77
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,646.9,471.57
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,648.27,474.57
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,529.92,390.87
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,419.72,311.13
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,467.44,347.73
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,512.2,380.75
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,510.67,380.56
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,501.67,375.07
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,415.24,312.14
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,337.27,254.8
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,274.8,208.53
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,219.13,166.72
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,170.16,129.74
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,121.71,92.39
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,87.02,65.06
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,51.22,36.32
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,45.4,31.81
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,39.59,27.21
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,71.52,42.55
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,83.26,46.69
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,49.3,37.28
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,41.28,30.21
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,34.54,24.03
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,26.83,16.61
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.46,0.58
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,34.0,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,93.46,54.12
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,151.69,112.73
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,216.21,168.21
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,274.72,218.32
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,341.9,274.09
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,399.36,320.04
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,460.16,366.82
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,515.27,408.36
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,572.29,450.03
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,624.09,486.68
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,676.72,522.61
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,722.46,552.62
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,767.8,581.9
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,805.95,604.68
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,846.16,628.52
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,879.5,647.43
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,911.01,664.99
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,937.49,679.82
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,961.75,693.22
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,974.44,699.98
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,990.44,709.05
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,1000.76,715.28
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,1008.32,719.95
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,1011.1,721.07
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,1011.0,720.55
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,1007.07,716.38
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,1000.3,710.6
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,987.43,702.53
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,971.92,692.95
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,954.61,682.94
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,934.54,671.18
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,908.65,655.11
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,880.48,637.59
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,848.32,617.4
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,814.14,595.78
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,776.39,571.19
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,737.14,545.45
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,695.41,517.13
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,652.48,486.69
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,606.18,453.68
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,559.49,419.45
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,511.62,382.86
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,459.79,342.37
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,409.7,302.45
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,360.69,262.23
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,310.74,219.96
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,262.11,178.28
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,214.01,137.98
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,168.9,101.37
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,121.16,65.79
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,80.42,40.79
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,42.97,31.88
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,35.05,24.96
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,30.34,20.61
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,25.33,15.57
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,12.21,0.31
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,47.37,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,125.21,72.82
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,190.35,141.43
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,263.53,204.0
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,324.24,255.85
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,390.79,310.35
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,446.66,354.21
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,508.02,400.08
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,562.75,439.85
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,618.79,479.05
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,668.99,510.48
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,719.1,540.49
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,764.41,568.52
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,804.06,592.38
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,842.17,614.72
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,878.67,635.76
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,910.57,652.72
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,940.34,668.2
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,965.95,682.06
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,989.03,694.39
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,1005.97,703.32
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,1020.09,710.7
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,1029.86,714.19
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,1036.61,716.02
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,1038.31,716.39
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,1036.95,715.14
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,1030.61,711.08
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,1021.29,705.42
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,1007.58,697.28
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,991.08,687.58
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,970.55,674.21
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,947.47,659.41
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,920.51,643.57
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,891.22,626.29
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,857.06,605.88
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,821.12,584.24
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,782.86,561.25
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,743.09,537.04
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,699.43,508.84
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,654.99,478.47
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,584.35,427.65
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,522.1,382.3
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,494.63,362.55
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,460.85,336.28
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,393.9,285.38
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,338.1,242.51
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,297.26,207.71
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,253.5,169.07
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,209.37,133.63
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,166.97,100.98
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,124.51,70.42
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,86.67,47.66
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,51.2,38.57
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,42.1,30.67
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,35.4,24.56
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.62,17.15
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,13.85,1.22
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,42.24,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,112.92,64.46
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,175.81,130.15
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,246.19,190.45
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,307.1,242.42
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,374.01,297.35
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,432.29,343.21
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,493.98,389.61
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,545.97,427.73
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,601.81,467.18
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,652.49,500.37
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,703.51,532.11
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,748.74,558.8
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,793.25,584.3
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,827.76,602.63
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,865.78,622.91
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,897.72,638.87
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,927.61,653.33
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,953.43,665.09
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,976.96,675.36
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,994.9,683.58
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,1010.04,690.26
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,1020.29,692.81
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,1027.57,693.82
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,1029.35,693.23
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,1028.1,691.21
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,1022.35,686.25
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,1013.63,679.76
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,1000.53,672.24
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,984.62,663.23
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,963.7,651.39
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,940.24,638.12
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,912.95,622.6
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,883.35,605.68
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,850.01,585.25
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,814.78,563.62
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,776.44,541.05
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,736.54,517.27
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,693.51,491.28
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,649.61,462.77
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,603.09,432.0
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,556.19,399.95
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,506.85,364.8
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,458.04,328.84
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,403.89,287.67
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,354.76,248.93
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,305.2,208.77
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,258.28,170.32
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,207.83,130.51
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,163.59,96.26
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,120.83,66.04
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,83.21,43.91
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,48.12,30.12
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,39.33,28.04
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,33.92,23.17
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,27.6,17.09
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,13.84,1.39
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,11.3,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,23.02,9.25
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,53.81,37.27
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,83.79,62.76
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,114.72,88.89
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,152.58,120.16
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,185.55,146.81
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,219.25,173.41
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,279.69,220.89
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,344.18,270.2
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,327.8,254.44
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,297.54,228.43
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,331.84,253.23
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,366.36,277.39
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,362.53,272.61
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,357.49,267.18
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,435.12,323.74
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,523.17,385.49
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,629.55,459.04
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,729.68,525.69
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,720.08,516.31
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,708.21,506.59
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,539.08,389.81
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,370.19,268.81
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,355.09,258.88
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,346.47,252.72
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,503.88,364.95
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,657.52,468.53
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,578.38,412.91
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,498.63,357.57
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,634.05,454.32
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,758.61,538.36
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,760.37,539.93
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,759.83,541.05
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,751.72,536.48
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,740.4,529.74
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,650.8,467.98
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,571.8,412.76
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,551.37,400.25
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,529.03,385.63
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,403.17,295.79
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,289.76,213.28
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,180.35,133.13
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,64.82,45.21
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,86.62,62.6
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,107.78,79.41
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,109.38,80.88
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,110.82,82.28
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,98.5,73.05
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,86.2,63.7
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,73.94,54.22
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,61.71,44.57
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,49.76,34.94
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,37.66,26.48
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,27.03,17.18
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,16.4,7.76
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,8.19,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,32.93,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,90.07,48.21
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,150.36,108.68
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,219.41,166.52
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,244.73,189.97
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,268.19,210.36
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,319.54,251.43
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,374.52,293.86
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,398.13,310.43
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,409.2,317.24
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,461.95,355.44
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,525.46,399.84
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,591.43,445.27
