Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,661.24,491.81
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,753.83,552.88
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,840.18,605.4
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,872.17,621.61
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,902.26,636.92
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,921.93,644.25
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,938.35,649.56
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,922.21,637.34
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,886.6,609.73
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,744.65,515.48
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,599.24,416.48
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,716.59,500.21
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,830.62,577.14
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,904.35,630.44
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,970.91,673.72
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,913.0,635.36
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,853.43,591.82
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,825.44,574.22
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,796.77,555.75
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,766.86,537.27
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,736.44,518.27
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,711.37,502.78
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,685.33,486.42
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,624.57,444.57
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,566.68,404.54
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,468.05,336.85
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,377.85,273.59
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,349.01,253.98
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,320.8,234.24
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,351.25,256.5
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,371.84,270.07
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,316.13,230.45
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,267.35,196.24
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,266.01,189.85
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,250.65,168.82
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,206.43,133.49
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,165.61,101.88
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,125.76,73.58
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,90.63,52.35
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,57.97,38.15
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,46.93,34.18
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,38.69,26.88
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.02,18.81
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.04,2.24
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,18.83,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,50.56,24.71
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,96.1,68.68
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,142.19,107.55
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,191.06,148.44
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,244.13,192.13
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,297.18,234.82
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,364.89,287.56
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,378.6,296.82
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,396.3,308.51
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,420.41,324.63
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,441.84,338.27
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,417.05,317.06
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,395.52,298.15
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,375.38,281.76
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,362.3,270.35
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,432.98,321.77
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,513.83,378.58
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,515.57,377.38
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,507.71,370.2
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,585.28,424.47
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,654.69,471.58
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,683.66,489.4
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,718.46,511.04
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,659.87,469.89
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,607.09,432.75
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,615.84,438.09
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,623.86,442.48
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,654.23,463.28
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,682.95,482.57
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,678.32,479.24
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,672.81,475.63
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,632.51,449.01
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,593.41,423.18
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,544.26,389.63
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,499.25,358.61
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,552.1,397.79
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,595.7,428.93
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,554.62,400.48
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,514.97,373.35
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,468.12,341.23
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,428.19,313.53
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,431.74,316.88
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,420.48,307.56
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,382.6,278.38
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,345.28,249.13
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,301.43,214.23
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,258.18,179.33
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,215.72,146.16
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,176.7,116.42
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,138.47,88.94
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,104.37,67.15
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,72.2,50.5
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,61.49,46.58
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,47.41,34.29
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,32.83,21.2
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.92,3.4
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,14.47,3.16
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,31.55,19.46
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,49.22,34.56
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,72.13,53.78
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,95.03,72.78
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,119.58,92.67
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,150.32,117.1
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,185.93,145.21
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,222.42,173.49
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,254.6,197.47
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,287.06,221.22
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,405.84,311.65
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,532.42,403.18
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,556.41,416.49
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,578.62,429.29
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,499.26,370.0
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,414.76,306.75
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,378.81,279.9
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,342.65,252.46
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,414.51,303.89
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,486.31,353.22
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,570.07,409.75
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,645.63,459.04
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,697.16,493.09
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,752.82,529.35
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,736.64,516.39
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,716.27,501.73
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,776.54,543.11
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,831.27,579.29
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,860.37,601.45
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,882.28,615.98
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,857.18,600.44
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,830.23,584.33
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,729.02,516.18
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,638.85,452.3
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,674.89,483.12
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,695.8,501.54
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,655.65,474.18
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,614.56,446.25
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,571.31,416.06
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,528.04,385.08
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,443.48,323.51
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,382.31,279.03
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,349.12,254.56
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,314.87,228.47
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,289.14,205.06
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,251.62,170.29
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,207.76,135.48
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,167.37,104.27
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,127.85,75.95
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,93.06,54.6
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,60.07,39.72
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,48.47,35.47
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,39.47,27.54
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,29.99,18.83
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.03,2.46
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,29.31,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,80.9,40.34
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,138.13,99.93
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,200.11,152.61
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,256.71,200.81
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,322.26,255.04
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,216.43,172.53
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,70.76,52.69
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,63.79,46.96
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,57.02,41.19
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,68.65,50.37
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,80.29,59.4
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,90.03,66.8
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,99.92,74.22
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,232.55,177.05
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,366.01,274.94
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,319.05,238.7
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,264.85,197.85
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,191.63,142.62
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,119.61,87.46
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,312.6,232.95
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,505.32,367.93
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,343.49,251.81
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,181.42,132.87
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,314.86,231.39
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,444.61,321.95
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,499.92,359.5
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,554.08,396.13
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,601.32,428.31
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,642.93,456.41
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,586.98,417.12
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,532.06,379.02
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,643.94,460.45
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,745.2,530.87
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,673.25,481.02
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,605.03,434.47
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,657.03,476.03
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,693.1,504.49
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,653.95,477.37
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,614.01,449.9
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,570.26,419.87
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,526.86,389.25
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,481.8,355.88
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,437.79,322.46
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,391.87,287.51
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,347.8,253.08
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,303.06,217.15
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,260.25,182.44
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,217.6,148.58
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,178.51,118.36
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,139.52,89.98
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,104.81,67.6
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,72.55,51.03
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,62.22,47.63
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,48.53,35.55
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,34.36,22.69
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.72,4.1
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,26.83,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,70.11,33.63
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,136.62,99.44
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,203.61,156.0
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,261.56,204.84
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,326.08,257.61
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,389.14,307.57
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,454.82,357.73
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,509.57,397.88
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,566.29,438.06
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,619.13,473.27
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,673.08,507.28
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,716.26,534.31
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,761.79,562.55
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,803.05,586.34
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,843.31,609.09
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,875.86,626.57
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,906.53,642.76
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,930.78,654.83
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,952.37,665.29
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,971.15,675.37
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,981.55,680.49
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,938.56,654.43
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,877.86,611.86
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,686.58,485.89
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,489.59,349.82
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,630.55,449.0
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,766.48,537.04
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,786.3,549.44
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,805.17,562.53
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,788.73,551.99
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,771.27,541.2
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,780.15,548.06
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,786.02,552.62
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,801.0,566.61
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,805.78,570.66
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,768.67,548.68
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,730.14,525.98
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,688.0,498.26
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,644.91,468.96
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,597.04,435.7
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,551.25,402.92
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,503.04,367.5
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,455.16,331.29
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,406.04,293.74
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,358.17,255.99
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,306.37,214.05
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,259.64,175.39
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,212.8,137.3
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,169.18,102.76
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,126.48,71.76
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,88.25,48.29
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,53.04,33.69
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,42.78,31.27
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,36.12,25.22
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.36,17.88
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,17.92,4.32
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.85,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,30.71,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,83.71,39.61
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,142.98,103.9
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,206.96,158.44
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,266.15,208.52
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,330.37,261.27
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,386.88,306.63
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,446.88,353.09
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,356.96,281.81
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,241.71,188.33
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,445.74,348.86
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,653.8,500.1
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,698.38,525.86
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,739.82,550.4
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,776.97,572.13
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,812.69,592.59
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,845.42,611.34
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,876.45,628.76
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,900.27,640.99
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,921.73,651.76
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,939.95,659.64
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,955.71,665.99
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,909.82,633.91
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,852.44,590.35
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,831.76,576.77
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,805.31,559.23
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,889.02,617.18
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,961.61,660.33
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,948.75,650.58
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,933.41,640.59
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,912.72,628.42
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,889.99,615.09
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,864.06,599.81
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,836.24,583.33
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,803.7,563.84
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,769.9,543.44
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,692.53,490.34
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,626.12,443.21
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,522.08,372.22
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,430.82,308.5
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,268.46,195.53
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,106.29,76.32
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,109.56,79.45
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,112.78,82.12
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,156.01,115.41
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,196.69,146.34
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,123.96,91.44
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,49.28,33.73
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,67.67,48.69
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,85.32,62.95
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,72.61,53.08
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,59.92,43.1
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,47.82,33.38
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,35.73,24.87
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,25.09,15.6
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,14.46,6.24
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.71,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.42,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.68,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.78,10.1
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,30.9,19.67
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,44.95,31.55
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,59.54,43.74
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,76.19,57.4
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,92.77,70.74
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,88.88,67.37
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,85.43,64.38
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,80.28,59.9
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,75.44,55.69
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,74.0,54.24
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,72.56,52.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,78.39,57.14
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,84.23,61.44
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,140.15,104.86
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,196.78,147.61
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,185.73,138.44
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,174.77,129.7
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,316.5,234.76
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,455.08,331.52
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,353.73,258.79
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,249.49,183.68
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,280.33,206.56
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,310.98,228.31
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,356.6,260.25
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,405.84,294.05
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,507.4,364.97
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,608.36,432.6
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,646.01,457.06
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,681.08,480.05
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,598.72,423.69
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,520.85,370.46
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,344.9,250.2
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,172.63,125.88
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,260.1,191.3
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,341.7,249.6
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,496.11,366.05
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,629.58,459.91
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,582.56,425.53
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,537.7,393.69
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,491.34,359.54
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,445.17,324.51
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,385.06,279.11
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,337.69,242.99
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,286.64,204.52
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,248.52,176.38
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,211.49,142.14
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,164.4,98.91
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,121.94,67.79
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,83.62,44.1
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,48.85,30.03
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,39.14,28.02
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,33.28,22.69
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,27.01,16.66
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.68,3.6
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.86,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,31.06,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,84.01,35.57
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,144.78,103.59
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,211.96,160.65
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,270.2,209.76
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,334.57,262.37
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,391.81,308.08
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,452.82,355.04
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,506.51,394.59
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,562.04,434.05
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,612.09,467.77
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,660.18,498.15
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,704.81,525.36
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,748.98,551.46
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,787.26,572.62
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,824.15,592.45
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,857.34,609.79
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,888.74,625.66
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,852.3,599.28
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,799.14,558.5
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,806.13,562.04
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,810.77,563.32
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,784.12,543.04
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,761.78,525.74
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,803.55,553.28
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,848.35,581.32
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,866.06,591.15
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,881.74,600.14
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,920.41,628.84
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,948.04,644.18
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,829.6,569.96
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,713.69,490.77
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,791.44,548.61
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,852.29,587.84
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,820.6,568.02
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,787.32,548.44
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,750.43,526.8
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,712.4,504.12
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,611.19,433.97
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,531.34,377.34
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,425.46,305.16
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,330.95,239.23
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,262.82,191.74
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,200.73,147.29
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,261.21,191.58
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,310.14,224.16
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,255.35,184.82
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,209.42,153.24
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,109.18,79.04
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.79,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.82,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.86,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,27.81,15.76
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,51.61,38.53
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,42.29,30.17
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,34.38,22.61
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,20.5,5.65
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.88,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,18.4,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,48.68,17.74
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,104.28,74.77
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,162.29,124.14
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,223.54,175.44
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,284.8,225.82
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,342.1,271.82
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,404.2,320.01
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,373.04,294.23
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,329.97,258.76
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,435.27,339.46
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,551.82,423.9
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,627.01,475.92
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,711.93,533.14
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,752.33,556.71
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,791.99,579.88
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,758.08,552.72
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,718.3,520.93
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,691.73,499.68
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,669.04,480.61
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,615.44,442.09
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,567.81,407.35
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,578.94,414.29
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,589.66,420.32
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,579.5,411.85
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,563.25,399.69
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,566.5,402.17
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,573.22,406.74
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,418.79,301.34
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,269.45,195.91
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,259.12,189.07
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,248.82,181.39
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,415.38,300.65
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,574.27,406.39
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,682.81,483.54
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,774.09,546.5
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,597.93,425.28
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,450.35,320.77
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,543.67,392.45
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,618.81,445.83
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,329.1,243.03
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,79.4,55.89
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,240.26,178.99
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,387.38,282.31
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,374.13,269.6
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,347.96,246.7
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,302.25,210.91
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,259.07,176.74
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,215.6,142.84
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,174.84,111.78
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,135.27,83.6
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,100.2,61.79
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,67.47,46.12
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,54.79,40.96
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,43.51,31.04
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,33.61,21.86
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.71,5.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,23.69,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,65.98,23.3
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,125.55,89.01
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,188.24,142.11
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,243.9,189.36
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,305.99,240.88
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,274.08,216.8
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,228.04,179.63
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,175.67,137.36
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,121.61,92.68
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,168.07,129.19
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,215.46,165.26
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,206.71,157.29
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,197.77,149.46
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,259.28,195.56
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,330.88,247.43
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,605.97,452.78
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,871.78,628.96
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,787.07,565.96
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,681.63,488.0
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,705.99,503.9
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,729.38,517.69
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,860.22,608.13
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,976.42,678.36
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,980.71,677.87
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,982.2,677.3
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,978.92,673.66
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,972.87,668.54
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,864.65,599.48
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,751.53,520.38
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,836.15,582.37
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,906.85,626.4
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,881.9,610.54
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,854.81,594.6
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,824.91,576.87
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,792.9,557.73
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,756.03,534.64
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,717.79,510.58
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,677.45,484.39
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,635.94,456.53
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,588.2,423.28
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,542.63,390.68
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,495.18,356.4
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,448.02,321.29
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,399.36,284.13
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,351.95,246.91
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,282.39,197.19
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,239.62,169.52
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,205.14,142.61
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,169.86,115.03
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,136.06,90.6
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,104.42,69.45
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,64.49,43.49
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,40.05,28.24
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,33.76,22.66
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,27.03,16.33
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.41,1.53
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,26.34,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,72.12,23.45
