Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,130.9,92.96
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,192.16,145.53
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,247.8,192.68
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,312.38,245.71
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,368.36,290.52
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,427.82,336.37
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,401.86,314.83
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,356.95,278.22
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,490.03,379.7
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,635.42,483.87
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,680.11,510.67
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,724.58,537.26
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,763.59,559.54
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,801.39,580.56
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,830.98,597.03
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,862.06,614.34
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,882.67,623.6
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,900.29,631.04
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,919.34,640.6
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,936.07,648.67
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,946.5,652.98
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,954.35,655.86
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,958.05,656.38
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,959.13,655.49
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,954.63,650.14
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,947.56,643.51
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,936.08,635.73
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,922.22,626.76
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,902.89,615.56
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,881.54,603.24
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,856.78,588.88
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,830.2,573.41
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,800.09,555.71
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,768.42,536.96
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,732.33,514.68
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,693.71,490.12
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,653.87,464.29
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,613.34,437.41
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,569.66,407.24
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,526.14,376.56
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,408.05,293.36
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,321.53,232.4
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,237.93,173.9
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,158.19,116.56
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,199.95,146.46
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,236.11,169.65
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,197.09,141.05
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,162.13,116.16
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,134.38,96.03
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,108.51,77.78
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,83.17,60.78
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,64.87,49.38
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,51.1,37.36
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,33.82,22.02
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,17.64,3.76
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.95,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.78,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,13.5,4.97
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,21.22,11.69
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,31.37,20.31
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,41.53,28.88
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,52.17,37.64
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,62.83,46.24
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,68.15,50.45
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,73.49,54.61
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,68.65,50.38
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,63.81,46.2
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,78.84,58.07
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,93.97,69.87
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,114.8,85.85
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,135.66,101.59
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,166.14,124.6
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,196.8,147.28
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,168.42,125.09
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,140.27,103.27
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,161.39,119.29
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,182.54,135.02
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,178.04,131.41
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,173.55,127.91
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,174.44,128.47
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,175.3,129.0
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,181.01,132.89
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,186.66,136.68
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,199.52,146.07
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,212.26,155.29
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,208.93,152.8
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,205.58,150.4
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,197.96,144.76
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,190.41,139.2
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,207.49,151.92
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,224.32,164.29
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,235.37,172.75
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,246.23,181.14
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,204.97,151.09
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,164.07,121.03
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,252.03,187.78
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,335.75,249.22
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,237.95,177.47
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,144.64,107.8
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,125.27,93.67
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,105.92,79.07
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,71.08,51.73
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,35.74,23.48
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,28.97,18.13
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,22.2,12.68
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.81,9.96
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,15.43,7.2
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,12.05,4.39
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.67,1.89
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.44,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,7.23,0.07
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.57,3.91
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,17.36,8.88
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,23.15,13.81
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,29.44,19.06
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,35.72,24.22
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,67.67,50.53
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,100.84,77.3
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,106.54,81.38
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,112.31,85.51
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,154.85,118.71
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,197.82,151.34
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,178.48,135.22
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,159.47,119.73
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,194.06,146.01
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,228.82,171.83
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,239.11,178.76
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,249.4,185.76
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,261.67,194.1
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,273.88,202.33
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,343.5,252.08
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,406.87,295.88
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,332.63,242.78
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,255.79,187.52
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,262.77,192.55
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,269.64,197.12
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,388.21,282.11
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,501.86,360.01
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,492.72,353.46
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,483.36,347.69
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,417.56,301.88
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,354.34,257.38
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,412.56,299.18
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,468.84,338.13
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,451.47,326.69
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,433.76,315.4
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,433.59,315.98
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,428.16,312.69
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,442.47,323.91
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,445.98,326.78
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,446.07,327.46
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,433.2,316.97
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,363.26,265.04
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,311.02,227.15
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,288.26,207.1
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,250.84,174.19
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,203.31,140.95
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,164.01,115.69
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,138.51,97.62
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,111.04,78.84
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,84.1,61.49
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,66.26,50.57
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,49.9,36.35
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,33.06,21.36
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,17.2,3.18
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,23.06,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,63.37,10.99
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,123.88,86.45
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,186.93,140.58
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,245.4,190.0
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,309.15,242.54
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,366.72,288.44
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,428.47,335.82
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,481.33,375.29
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,536.22,414.89
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,502.62,386.11
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,448.45,342.07
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,581.9,442.67
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,723.44,540.76
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,763.04,563.86
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,801.61,586.98
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,834.06,605.25
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,864.77,622.22
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,885.82,632.88
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,903.91,641.73
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,922.8,652.41
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,939.26,661.6
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,950.64,666.39
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,953.9,666.29
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,957.26,667.79
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,957.92,667.73
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,845.26,593.1
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,717.28,501.81
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,682.96,479.15
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,648.8,455.65
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,610.49,430.05
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,573.0,404.8
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,709.23,505.7
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,826.89,586.33
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,621.82,446.02
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,440.13,314.36
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,453.08,325.03
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,464.11,333.08
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,260.64,189.87
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,58.1,39.12
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,284.62,212.94
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,491.6,359.52
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,439.06,319.84
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,395.69,288.23
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,214.76,157.62
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,53.18,36.32
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,105.52,77.51
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,154.0,114.96
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,130.09,97.04
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,106.68,79.45
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,90.76,67.14
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,74.92,54.67
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,60.05,42.95
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,45.31,32.81
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,32.35,21.56
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,19.3,10.08
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.64,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,20.21,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,52.2,4.75
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,116.91,80.83
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,179.19,133.91
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,235.25,180.97
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,298.09,232.33
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,357.98,280.12
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,419.84,327.9
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,472.97,367.32
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,528.24,406.93
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,578.41,441.56
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,629.53,475.64
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,674.4,502.91
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,716.44,527.56
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,755.34,550.21
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,793.16,571.77
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,826.03,591.01
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,857.24,609.07
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,882.49,622.07
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,905.52,633.67
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,780.21,550.22
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,627.88,442.68
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,799.4,564.68
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,952.6,660.35
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,955.99,659.77
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,956.67,659.72
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,952.69,657.94
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,946.06,654.69
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,934.91,647.9
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,921.27,639.72
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,551.0,400.68
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,187.35,135.08
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,219.98,160.39
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,252.23,183.79
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,525.62,388.54
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,775.97,555.6
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,740.15,530.16
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,702.89,506.92
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,663.43,481.55
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,622.73,454.03
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,579.21,422.91
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,535.27,390.78
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,485.27,354.03
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,438.71,318.6
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,391.0,281.7
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,344.36,244.57
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,296.59,205.59
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,250.77,167.67
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,201.95,128.14
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,159.09,94.24
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,117.65,64.28
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,80.61,42.08
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,45.78,33.4
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,37.51,26.37
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,32.05,21.42
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,26.22,15.77
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.05,0.66
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.9,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.58,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,27.67,15.78
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,44.28,30.3
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,67.1,49.39
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,89.96,68.28
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,114.81,88.47
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,145.71,113.05
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,228.28,178.74
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,309.82,241.6
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,355.36,274.88
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,402.14,308.52
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,437.88,332.98
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,473.26,356.76
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,463.34,346.53
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,449.71,333.91
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,589.02,435.6
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,735.81,536.67
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,829.19,600.45
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,914.85,653.17
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,933.73,661.72
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,950.09,669.48
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,962.21,674.67
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,971.64,678.31
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,915.7,642.89
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,844.72,591.06
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,908.98,638.89
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,961.78,670.18
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,810.3,571.27
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,652.46,458.99
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,478.79,342.8
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,307.47,222.08
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,419.98,303.33
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,527.88,377.42
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,454.85,326.59
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,384.28,277.59
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,465.99,338.12
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,542.08,392.49
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,546.96,397.14
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,548.69,399.59
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,544.49,400.16
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,527.79,390.22
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,325.14,242.6
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,172.35,128.16
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,125.6,93.26
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,78.36,56.86
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,165.41,121.88
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,240.9,174.06
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,116.07,81.56
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.79,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.82,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.86,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.89,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.93,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.44,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,22.83,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,62.09,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,122.61,84.45
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,184.53,138.49
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,243.07,188.08
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,306.93,240.77
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,362.84,286.0
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,422.51,332.55
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,476.29,373.41
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,532.22,414.61
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,581.11,448.52
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,630.39,481.6
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,675.59,510.6
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,718.06,537.19
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,756.17,560.42
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,792.92,582.46
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,826.18,602.07
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,857.8,620.39
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,885.34,635.28
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,910.9,648.82
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,929.17,658.34
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,939.4,662.92
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,950.33,667.49
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,958.57,670.46
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,962.07,671.97
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,962.82,671.97
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,958.4,667.59
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,951.28,661.73
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,939.61,654.54
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,925.41,645.93
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,904.97,633.52
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,879.46,618.04
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,736.17,521.61
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,603.78,426.61
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,590.93,419.67
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,577.32,411.15
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,564.7,403.98
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,550.66,395.7
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,546.84,394.69
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,541.27,391.95
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,471.76,342.67
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,413.32,301.11
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,327.42,240.01
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,244.61,180.3
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,278.05,205.24
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,300.39,219.93
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,268.31,195.37
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,232.81,168.36
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,199.17,142.78
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,166.54,118.02
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,135.92,95.66
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,107.22,75.72
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,80.43,62.65
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,63.4,48.16
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,48.02,34.66
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,32.23,20.47
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,16.75,1.7
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.91,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.64,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,24.79,13.43
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,40.89,27.63
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,60.66,44.3
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,80.07,60.45
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,103.21,79.35
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,126.79,98.23
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,332.57,264.62
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,543.26,423.69
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,591.81,456.36
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,638.76,487.71
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,683.36,515.69
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,727.51,542.75
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,689.89,512.03
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,630.15,463.97
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,749.62,549.81
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,862.05,621.53
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,811.15,584.87
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,734.6,527.95
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,760.75,545.48
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,792.85,565.52
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,782.45,556.1
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,776.69,550.03
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,808.04,570.98
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,842.45,593.19
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,801.66,564.12
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,764.25,537.7
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,797.86,561.39
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,830.2,583.28
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,797.83,562.03
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,764.97,540.98
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,808.3,575.13
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,841.66,598.35
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,768.41,548.85
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,703.36,502.1
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,713.09,513.95
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,711.56,516.9
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,671.85,489.82
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,630.51,461.34
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,585.81,429.28
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,540.79,396.26
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,493.97,361.21
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,446.97,325.07
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,398.65,287.81
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,351.45,250.29
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,302.88,210.51
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,252.9,169.27
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,205.92,131.26
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,162.04,96.72
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,119.41,65.99
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,81.21,43.21
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,46.1,33.98
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,39.45,28.26
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,33.14,22.53
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,26.39,15.98
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.08,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.36,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.88,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,64.93,42.75
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,116.21,86.59
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,159.04,122.87
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,205.04,161.11
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,250.94,198.48
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,300.19,237.49
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,393.96,310.11
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,493.89,384.51
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,564.66,435.15
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,639.62,487.47
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,685.87,515.92
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,731.94,543.45
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,769.83,565.49
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,809.74,588.54
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,843.45,608.38
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,875.47,627.04
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,901.98,640.85
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,926.26,653.23
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,945.13,662.63
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,961.48,670.53
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,904.22,633.64
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,834.95,584.3
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,836.57,584.58
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,836.4,582.9
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,812.58,565.83
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,791.91,550.97
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,779.57,542.13
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,766.24,532.62
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,778.74,540.8
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,788.85,547.08
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,828.33,578.44
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,856.12,596.86
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,824.42,577.29
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,790.87,557.2
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,754.03,534.12
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,715.74,509.99
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,674.17,483.1
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,631.74,454.5
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,557.74,402.43
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,500.64,361.52
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,476.33,344.85
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,443.34,319.87
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,394.86,282.15
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,347.62,244.61
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,296.01,203.2
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,249.85,165.52
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,204.03,129.14
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,161.49,96.3
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,119.67,66.93
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,82.69,45.34
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,48.77,35.83
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,42.23,30.21
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,34.84,23.61
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,26.88,16.09
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.5,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.42,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.68,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,22.21,11.31
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,36.36,24.03
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,56.18,40.8
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,75.66,57.06
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,97.28,74.75
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,119.07,92.19
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,316.96,251.51
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,516.99,400.81
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,568.25,434.4
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,620.72,469.23
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,540.57,406.13
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,427.97,319.58
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,502.32,373.12
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,589.26,431.86
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,614.55,446.14
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,638.43,459.9
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,771.49,551.89
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,904.19,633.43
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,860.86,602.02
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,803.37,559.56
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,803.69,558.0
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,796.32,551.12
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,885.61,611.45
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,963.34,656.65
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,901.13,616.7
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,833.5,569.79
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,726.83,500.15
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,623.28,430.96
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,690.79,478.7
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,751.77,519.24
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,791.69,548.62
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,820.79,570.33
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,790.4,551.52
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,758.48,532.01
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,722.82,509.54
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,686.22,486.08
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,624.67,443.9
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,570.99,406.62
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,550.31,394.28
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,521.1,374.75
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,475.3,341.81
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,430.59,308.95
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,384.83,275.12
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,340.79,241.62
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,284.57,200.23
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,243.41,170.95
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,206.08,142.86
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,171.51,117.3
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,136.78,92.56
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,104.84,71.55
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,75.28,58.28
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,60.71,45.86
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,46.24,33.22
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,32.91,20.99
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,17.1,0.24
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,12.62,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,32.61,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,88.15,57.61
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,150.19,110.91
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,205.49,156.73
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,267.45,206.88
