Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,231.87,180.06
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,176.29,135.82
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,327.22,254.57
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,498.0,380.13
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,549.66,414.14
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,602.69,449.22
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,648.79,479.4
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,694.94,508.47
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,736.68,533.49
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,777.99,557.9
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,757.05,541.22
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,723.67,515.02
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,759.75,537.55
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,794.88,558.32
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,768.08,537.4
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,731.17,510.91
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,849.95,593.27
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,953.84,656.01
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,957.43,656.18
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,958.28,656.21
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,841.26,582.4
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,709.03,491.46
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,826.96,577.09
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,924.88,639.13
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,797.69,556.68
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,670.85,468.23
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,762.71,538.16
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,836.4,587.92
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,806.65,569.47
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,774.99,550.83
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,618.51,443.84
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,487.79,348.7
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,493.57,354.91
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,495.36,357.04
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,400.56,290.88
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,317.86,232.45
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,340.01,249.55
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,358.82,262.71
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,274.36,202.03
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,207.75,154.45
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,230.4,168.61
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,241.47,171.33
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,203.36,141.45
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,166.36,112.96
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,131.38,87.36
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,98.67,65.61
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,68.94,52.88
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,55.61,41.59
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,42.51,30.09
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,28.93,17.73
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.87,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.86,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.93,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,80.07,51.94
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,139.11,103.07
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,200.45,154.02
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,263.05,205.29
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,320.48,251.39
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,383.06,299.92
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,436.9,340.78
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,497.33,385.22
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,549.68,421.83
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,603.46,458.4
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,650.02,488.92
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,696.66,518.21
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,737.85,542.31
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,778.41,565.55
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,723.91,524.32
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,652.13,469.98
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,616.28,442.53
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,567.71,406.19
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,499.62,358.26
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,438.81,314.64
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,706.53,505.63
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,954.16,660.88
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,958.32,658.79
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,959.76,658.27
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,955.97,655.66
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,949.49,651.61
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,938.96,645.24
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,925.87,637.45
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,906.35,624.59
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,888.01,612.6
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,863.59,597.35
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,837.06,580.89
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,806.39,562.61
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,773.95,543.14
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,621.93,440.46
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,494.75,349.51
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,565.94,405.27
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,617.0,443.16
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,572.26,411.71
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,527.38,380.25
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,481.06,346.51
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,435.38,312.29
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,384.42,273.48
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,337.83,236.86
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,290.47,199.11
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,245.55,162.88
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,200.89,127.62
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,159.73,96.19
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,119.33,68.19
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,83.79,47.78
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,51.59,37.95
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,45.62,32.88
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,36.94,25.18
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,27.79,16.56
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,13.96,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,15.23,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,33.34,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,105.9,68.25
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,168.92,124.44
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,226.69,172.98
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,294.78,228.41
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,352.85,274.79
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,415.4,322.9
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,469.87,363.56
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,526.63,404.53
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,578.24,439.69
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,630.97,474.18
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,674.16,501.14
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,719.56,529.16
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,759.72,552.08
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,798.91,573.97
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,832.18,592.69
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,863.71,610.11
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,884.87,620.45
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,909.15,632.78
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,927.97,642.97
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,944.29,651.75
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,956.02,656.52
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,965.02,659.77
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,968.79,661.36
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,969.73,661.44
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,965.89,658.39
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,959.25,653.8
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,947.47,646.72
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,933.06,638.21
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,914.31,627.95
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,893.2,616.26
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,868.39,601.55
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,841.41,585.5
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,809.94,567.2
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,776.72,547.62
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,740.61,525.42
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,703.1,502.13
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,628.54,449.52
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,568.66,406.29
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,514.64,369.36
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,469.01,337.62
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,431.87,311.54
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,394.59,284.68
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,345.77,249.85
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,301.36,217.92
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,255.44,184.73
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,211.26,153.19
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,182.4,131.93
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,154.28,111.09
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,126.99,91.01
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,100.87,72.34
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,76.78,59.18
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,60.36,45.34
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,47.0,33.63
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,30.36,18.63
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,15.73,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.88,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,27.71,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,96.29,61.28
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,154.18,113.85
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,210.73,161.43
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,274.51,213.7
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,330.54,258.56
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,394.57,307.7
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,449.26,347.62
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,506.38,387.73
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,558.06,422.91
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,611.01,457.84
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,657.35,487.14
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,703.67,515.05
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,743.98,538.39
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,780.72,559.06
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,814.23,578.52
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,846.14,596.84
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,880.55,615.34
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,908.74,629.77
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,927.44,639.71
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,943.58,648.28
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,954.69,653.63
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,962.98,657.45
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,887.91,610.72
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,793.57,545.39
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,882.55,607.76
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,955.7,649.97
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,944.41,641.18
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,930.46,632.06
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,910.05,620.16
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,887.44,607.05
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,862.32,593.62
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,835.07,578.81
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,803.11,559.82
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,769.74,539.85
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,733.11,517.65
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,695.43,494.26
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,653.54,466.49
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,611.47,438.01
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,541.15,388.53
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,485.05,348.5
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,445.77,320.91
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,406.56,292.49
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,358.64,258.03
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,319.01,229.12
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,262.12,188.61
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,219.36,159.14
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,188.25,135.92
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,158.1,113.35
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,129.11,92.03
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,101.75,72.7
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,77.1,59.55
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,61.04,45.88
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,45.23,32.13
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,30.31,18.51
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,15.7,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.86,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.73,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,92.68,58.1
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,163.87,120.92
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,220.55,168.87
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,287.26,223.59
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,344.27,269.37
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,405.57,316.74
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,298.18,233.49
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,158.64,121.44
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,192.34,147.62
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,234.31,178.63
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,158.92,119.88
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,93.0,68.03
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,118.33,87.46
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,143.74,106.35
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,115.21,84.25
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,87.17,62.6
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,94.53,68.06
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,101.91,73.4
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,155.91,114.2
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,210.2,154.15
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,337.01,244.94
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,459.35,327.72
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,598.07,421.41
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,733.91,508.22
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,697.87,482.42
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,666.62,461.58
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,500.75,352.63
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,333.35,237.9
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,348.21,249.49
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,362.78,259.53
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,611.64,440.89
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,834.75,585.66
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,732.88,515.56
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,644.33,452.84
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,592.83,419.5
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,547.22,389.1
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,524.74,375.13
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,503.86,361.67
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,450.71,325.61
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,398.11,289.69
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,343.2,251.24
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,296.72,218.37
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,175.56,129.84
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,54.14,37.4
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,30.91,19.22
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.72,0.6
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.75,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.79,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.82,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.86,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.89,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.93,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.44,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,35.48,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,107.62,66.21
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,175.38,129.12
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,234.07,178.95
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,300.05,233.13
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,358.66,279.96
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,421.74,328.2
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,476.43,368.2
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,533.37,408.16
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,585.36,442.68
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,636.21,474.52
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,682.25,502.3
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,727.98,529.23
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,769.23,552.65
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,809.52,575.05
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,838.48,590.0
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,870.74,606.96
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,899.47,621.51
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,926.21,634.77
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,945.33,644.73
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,961.82,653.28
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,973.67,658.87
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,982.63,662.97
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,987.17,664.93
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,988.73,665.33
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,984.39,662.2
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,977.11,657.56
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,965.5,650.77
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,951.09,642.48
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,931.37,632.17
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,909.19,620.43
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,883.96,605.86
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,856.41,589.87
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,757.33,528.36
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,668.97,467.64
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,699.12,493.78
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,715.82,508.14
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,570.36,407.48
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,456.86,325.98
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,508.01,367.35
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,540.38,391.45
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,411.14,298.18
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,323.5,235.43
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,344.28,248.3
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,343.6,240.46
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,294.19,200.37
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,247.0,161.89
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,197.06,122.14
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,153.47,88.6
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,110.81,59.23
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,72.85,38.4
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,41.19,29.35
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,37.41,26.09
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,31.01,20.36
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,24.16,13.53
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.01,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,31.57,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,100.31,59.96
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,162.93,119.25
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,220.29,167.73
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,287.45,222.56
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,344.26,268.08
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,405.21,315.06
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,459.99,354.98
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,517.15,394.95
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,568.91,430.0
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,621.75,464.63
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,668.02,492.45
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,714.14,519.17
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,752.88,540.37
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,793.44,562.28
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,826.89,579.25
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,858.66,594.98
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,886.44,608.94
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,906.7,618.32
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,926.04,628.52
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,942.87,637.27
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,955.15,642.15
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,964.68,645.55
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,967.97,647.74
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,968.42,648.55
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,965.54,648.65
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,959.83,647.26
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,948.49,641.6
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,934.47,634.45
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,913.56,622.9
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,890.48,609.97
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,864.9,595.01
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,837.22,578.73
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,804.3,559.13
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,769.83,538.48
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,733.08,517.24
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,695.08,494.32
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,634.59,452.45
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,584.59,417.12
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,531.12,380.18
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,480.76,344.84
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,446.49,320.72
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,409.08,293.29
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,347.93,249.53
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,294.68,212.19
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,260.48,186.45
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,226.19,160.1
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,191.76,134.2
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,158.75,109.65
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,123.45,78.85
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,80.31,46.77
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,51.41,37.78
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,45.1,32.38
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,35.56,23.93
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.52,14.32
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.86,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.76,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,87.37,50.35
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,157.78,114.93
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,215.13,163.42
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,280.17,216.9
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,340.47,265.5
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,403.36,314.47
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,458.61,355.83
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,516.28,397.44
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,567.93,433.69
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,620.64,469.65
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,666.17,498.07
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,711.54,525.05
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,751.4,548.32
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,787.48,568.77
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,820.99,586.5
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,852.84,602.85
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,776.6,548.59
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,679.84,477.7
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,813.73,570.25
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,939.99,645.9
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,946.36,646.05
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,955.68,649.77
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,827.36,567.49
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,677.14,464.67
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,739.3,506.21
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,794.26,539.7
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,765.99,519.47
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,737.33,500.19
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,818.32,557.47
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,885.2,598.17
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,860.57,582.79
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,833.81,567.46
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,802.76,549.48
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,770.05,530.4
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,732.7,509.32
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,694.32,486.9
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,652.68,460.38
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,610.57,432.91
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,566.5,402.91
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,522.32,372.01
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,475.51,338.43
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,426.43,302.41
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,378.51,266.23
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,332.05,230.18
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,251.52,174.79
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,204.87,147.25
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,176.38,126.48
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,148.73,106.22
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,122.23,87.24
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,101.3,72.9
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,68.95,52.28
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,47.55,34.38
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,37.25,25.31
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.4,14.89
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,14.42,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,24.33,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,93.17,52.32
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,159.24,116.63
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,217.27,166.3
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,285.76,222.99
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,346.34,271.53
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,411.84,321.73
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,467.78,363.95
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,526.21,406.58
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,579.1,443.42
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,633.2,479.87
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,678.43,507.44
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,726.03,535.88
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,767.26,559.96
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,807.47,582.98
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,842.62,603.57
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,876.03,622.92
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,897.84,633.64
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,922.84,646.41
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,942.54,656.24
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,959.65,664.51
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,971.16,669.08
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,979.84,672.1
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,983.65,672.69
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,984.56,671.7
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,980.16,667.4
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,972.9,661.6
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,961.38,654.76
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,947.14,646.43
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,929.22,635.99
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,908.68,624.06
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,883.59,609.4
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,856.22,593.35
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,610.98,433.89
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,391.59,277.8
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,563.66,406.59
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,713.3,509.5
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,671.43,479.69
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,626.25,449.24
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,580.84,418.63
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,535.18,386.83
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,486.61,351.25
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,438.59,315.02
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,389.5,276.81
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,341.71,238.69
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,289.54,197.04
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,242.76,159.03
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,195.92,122.14
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,152.5,89.22
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,110.35,60.56
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,72.95,40.57
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,45.01,32.71
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,40.53,28.8
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,32.81,21.82
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,23.98,13.0
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.09,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,25.63,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,93.24,50.22
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,159.55,116.26
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,219.48,167.25
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,286.25,222.07
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,346.03,269.46
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,410.47,318.22
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,466.02,358.58
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,523.96,398.94
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,576.05,433.49
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,629.1,467.36
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,675.42,495.46
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,719.05,520.99
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,759.68,544.05
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,799.13,565.93
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,833.8,585.63
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,866.77,604.15
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,808.53,564.83
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,724.84,505.75
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,657.98,460.02
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,578.83,405.22
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,779.44,543.35
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,967.85,656.9
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,971.6,655.7
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,972.55,655.76
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,848.35,576.82
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,717.64,487.99
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,834.27,570.33
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,937.83,634.14
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,920.12,622.26
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,897.54,609.3
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,773.04,530.74
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,654.96,450.22
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,726.79,505.6
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,780.98,544.27
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,743.2,520.5
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,704.35,496.46
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,607.4,429.37
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,531.13,375.37
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,452.65,322.09
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,386.82,276.63
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,420.04,301.73
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,431.24,307.31
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,382.13,269.95
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,334.51,233.09
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,286.41,194.79
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,240.77,158.1
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,194.98,122.49
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,152.78,90.95
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,112.0,63.58
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,76.2,44.6
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,50.09,36.82
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,43.72,31.32
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,34.12,22.82
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.02,12.85
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
