Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,18.0,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,81.87,41.11
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,144.36,104.07
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,200.98,152.1
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,265.26,205.14
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,323.94,252.73
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,391.15,305.19
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,433.24,336.67
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,475.1,366.84
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,540.95,413.55
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,610.57,461.09
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,624.02,466.06
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,626.98,464.14
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,654.88,480.35
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,680.05,494.14
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,703.19,505.73
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,723.67,515.36
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,754.79,532.31
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,784.5,547.89
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,867.06,601.58
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,940.09,642.7
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,952.85,646.09
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,962.87,648.76
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,966.64,649.2
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,967.57,648.2
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,963.75,644.33
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,957.11,639.01
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,945.75,631.41
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,931.72,622.48
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,912.39,610.23
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,890.66,596.72
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,865.7,581.78
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,838.55,565.67
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,807.25,547.72
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,774.12,528.59
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,737.38,506.59
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,699.26,483.48
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,655.38,455.47
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,612.29,427.3
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,567.26,397.92
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,522.07,367.46
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,474.43,333.6
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,427.79,299.47
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,376.42,261.21
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,329.47,225.09
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,281.3,187.68
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,236.24,152.4
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,191.17,118.18
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,149.71,87.89
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,109.71,61.87
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,75.53,44.55
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,50.53,36.82
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,43.78,31.07
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,33.77,22.23
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,23.23,11.86
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,14.74,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,18.52,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,81.35,38.16
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,144.36,103.69
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,200.86,151.78
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,265.11,204.66
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,325.71,253.3
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,389.24,302.32
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,444.96,343.23
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,503.25,384.29
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,555.22,419.72
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,608.43,454.82
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,655.46,484.41
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,702.44,512.66
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,740.47,533.35
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,780.46,554.88
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,815.5,574.27
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,848.92,592.39
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,878.77,607.79
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,901.53,618.8
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,921.5,629.46
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,938.95,638.67
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,950.79,643.35
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,959.88,646.54
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,964.2,647.34
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,965.67,646.63
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,915.03,614.94
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,853.47,570.98
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,897.69,604.66
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,930.63,623.9
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,911.69,611.16
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,890.31,597.78
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,865.15,582.53
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,837.76,566.02
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,806.69,548.16
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,773.77,529.07
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,737.12,508.58
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,699.02,486.76
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,586.55,409.83
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,499.36,348.64
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,520.75,367.0
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,522.43,368.98
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,438.46,309.66
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,380.3,269.01
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,319.45,227.14
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,271.38,194.23
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,172.44,123.78
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,75.43,53.12
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,66.22,46.49
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,57.01,39.55
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,69.8,39.97
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,65.14,35.3
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,41.45,29.13
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,37.25,25.49
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,29.4,18.55
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,20.98,9.94
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,13.27,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,23.61,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,90.29,39.03
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,161.04,114.61
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,220.21,164.97
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,287.18,219.66
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,346.21,266.95
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,409.82,315.87
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,465.35,355.83
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,523.28,395.61
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,574.82,429.61
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,627.3,462.81
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,671.65,488.57
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,718.08,515.03
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,758.78,536.73
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,798.38,557.25
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,832.61,575.18
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,865.09,591.86
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,887.23,602.19
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,912.36,614.37
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,932.07,625.47
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,949.21,635.27
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,960.73,640.64
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,969.44,644.57
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,973.83,646.42
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,975.29,646.76
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,971.88,644.46
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,965.57,640.66
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,954.49,634.25
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,940.64,626.38
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,918.27,613.36
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,893.79,599.19
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,819.81,554.26
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,749.26,506.66
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,724.78,492.83
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,698.94,477.41
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,666.88,458.82
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,633.75,439.19
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,603.03,420.54
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,570.24,399.91
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,552.86,389.45
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,526.05,371.14
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,478.15,336.68
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,430.52,301.55
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,381.6,265.1
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,330.77,226.27
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,281.95,187.68
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,235.32,150.46
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,188.48,114.39
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,145.11,82.48
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,103.54,55.48
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,66.89,37.5
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,44.24,31.44
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,39.27,27.14
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,30.99,19.82
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.7,10.22
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,13.76,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,66.15,24.6
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,138.57,98.29
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,195.35,146.33
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,260.03,199.16
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,318.65,245.85
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,385.52,296.94
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,440.96,337.7
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,498.99,378.8
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,551.69,414.62
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,605.71,450.14
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,652.35,479.76
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,698.95,507.7
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,740.62,532.44
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,781.4,556.28
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,813.03,574.0
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,846.08,592.55
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,872.86,607.05
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,897.47,620.21
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,917.74,631.23
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,935.54,640.84
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,947.78,645.85
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,957.31,649.38
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,961.13,650.98
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,962.14,651.09
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,919.21,625.19
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,870.31,590.71
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,836.82,570.07
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,802.53,548.62
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,788.23,539.05
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,772.69,528.51
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,753.01,516.62
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,732.18,503.97
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,751.29,521.18
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,760.56,530.51
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,723.64,508.32
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,685.59,484.59
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,643.83,456.87
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,601.58,428.22
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,554.81,396.38
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,510.41,365.25
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,462.93,330.66
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,416.69,296.09
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,369.52,260.44
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,324.08,225.23
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,273.09,186.76
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,229.26,154.35
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,188.9,123.79
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,151.91,96.92
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,115.15,72.43
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,82.27,53.93
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,64.72,48.38
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,52.67,38.17
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,38.64,25.94
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,24.13,11.57
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,14.25,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,59.83,18.5
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,125.14,88.01
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,181.04,135.31
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,244.33,187.08
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,301.84,232.9
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,369.51,284.56
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,363.48,279.02
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,341.29,260.75
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,455.2,345.5
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,577.75,431.65
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,580.65,428.44
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,579.69,423.45
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,623.59,450.55
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,667.78,476.56
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,743.34,524.58
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,819.6,568.98
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,849.08,582.7
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,881.13,598.35
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,900.59,607.54
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,917.65,615.52
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,929.33,619.2
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,938.34,621.55
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,942.11,623.05
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,943.13,623.15
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,938.56,620.97
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,931.28,617.49
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,920.32,612.05
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,906.8,605.26
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,885.8,592.94
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,862.79,579.53
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,838.09,566.58
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,811.43,552.36
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,780.25,534.16
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,747.62,514.98
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,711.48,492.74
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,674.27,469.11
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,631.55,442.08
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,590.02,415.06
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,546.1,385.97
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,502.32,356.09
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,443.25,313.88
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,394.18,278.63
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,189.26,134.24
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,10.62,2.62
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,9.65,1.93
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,8.69,1.2
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.72,0.47
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.75,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,5.3,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.86,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.89,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.93,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.96,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,51.62,11.98
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,118.05,82.86
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,172.99,129.5
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,235.26,180.59
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,196.13,151.62
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,137.01,104.51
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,167.53,128.52
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,198.61,152.1
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,210.92,160.18
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,222.48,167.5
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,246.9,184.7
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,271.31,201.47
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,415.46,306.96
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,567.3,410.72
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,691.3,493.54
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,820.0,572.33
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,844.9,582.59
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,871.28,595.01
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,891.42,604.79
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,909.2,613.26
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,921.14,619.27
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,930.47,623.9
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,934.64,625.67
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,936.1,626.03
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,932.02,622.97
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,925.27,618.57
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,848.98,572.13
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,770.11,519.97
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,818.94,557.38
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,858.03,584.24
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,833.56,570.38
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,807.17,556.09
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,704.13,487.72
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,612.75,424.36
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,649.21,454.44
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,669.37,471.56
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,628.49,444.08
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,587.18,416.38
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,537.18,382.21
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,493.1,351.53
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,239.44,173.8
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,15.46,6.39
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,28.51,16.75
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,41.56,27.03
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,45.42,30.14
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,49.28,33.28
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,42.98,28.52
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,36.69,23.7
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,30.4,18.79
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,24.12,13.8
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,18.81,10.22
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,13.5,5.65
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,8.67,1.45
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.85,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.97,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,63.56,11.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,136.89,95.4
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,194.22,144.54
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,262.23,200.04
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,322.27,247.7
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,387.58,297.41
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,443.04,338.46
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,501.13,379.83
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,553.62,415.44
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,607.46,450.75
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,654.39,479.57
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,698.91,505.86
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,740.19,530.22
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,780.6,553.69
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,814.94,573.03
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,847.56,591.19
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,870.64,604.24
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,897.0,619.38
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,916.18,630.53
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,932.78,640.27
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,944.79,646.88
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,953.99,651.9
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,958.36,654.65
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,959.84,655.82
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,956.44,654.19
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,950.15,650.96
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,939.15,644.97
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,925.39,637.39
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,906.3,625.3
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,884.73,611.75
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,859.35,596.53
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,831.71,579.91
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,800.48,561.44
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,767.22,541.52
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,630.63,448.91
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,518.77,368.17
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,369.97,265.94
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,234.38,168.94
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,331.02,240.49
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,421.19,303.97
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,389.7,281.13
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,360.69,260.03
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,348.97,248.97
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,319.64,221.38
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,271.1,182.17
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,221.65,142.24
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,175.64,105.85
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,133.15,74.29
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,92.28,48.31
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,56.27,32.19
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,40.46,28.32
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,36.21,24.51
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,28.29,17.36
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.43,6.94
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,12.29,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,64.03,5.14
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,139.47,96.68
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,198.67,148.34
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,265.36,204.03
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,324.14,252.28
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,388.19,302.99
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,443.25,345.85
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,500.88,389.29
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,552.78,426.89
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,603.98,462.81
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,650.11,492.19
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,696.05,520.77
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,737.87,546.47
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,778.89,571.28
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,715.3,523.61
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,627.65,455.8
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,766.94,555.21
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,894.85,634.31
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,915.31,643.69
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,933.18,652.73
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,945.93,657.34
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,955.83,660.28
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,857.15,596.49
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,739.51,513.21
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,853.78,594.45
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,952.45,653.43
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,941.33,644.38
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,927.4,635.21
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,834.5,576.72
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,741.85,511.48
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,794.52,552.74
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,833.89,578.69
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,661.32,464.08
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,509.33,355.96
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,611.43,433.02
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,692.51,490.27
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,549.24,389.63
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,438.26,310.26
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,486.16,348.51
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,512.6,367.81
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,463.76,331.34
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,416.03,295.34
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,366.89,257.72
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,315.97,217.91
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,267.39,179.09
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,222.2,142.93
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,177.06,108.01
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,135.7,77.94
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,96.07,53.51
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,62.45,38.89
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,47.26,34.13
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,40.37,28.07
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,30.19,18.92
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,19.48,6.35
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,56.61,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,122.46,84.52
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,178.46,133.0
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,242.77,185.86
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,300.79,232.77
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,367.47,284.55
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,352.4,271.72
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,319.57,244.9
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,446.57,339.9
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,586.38,437.54
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,632.88,466.14
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,679.42,494.06
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,636.44,460.32
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,574.45,413.47
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,634.07,454.2
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,704.62,499.51
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,612.55,433.66
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,512.8,362.71
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,585.89,413.07
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,667.49,465.8
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,805.53,559.18
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,938.46,638.93
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,856.46,584.85
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,761.73,519.55
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,852.95,584.19
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,929.07,630.54
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,918.34,623.01
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,905.0,615.19
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,886.45,604.35
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,865.57,592.19
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,842.05,578.46
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,814.35,562.16
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,782.76,544.18
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,749.49,524.94
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,712.59,502.47
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,674.42,477.75
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,633.54,450.58
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,591.94,422.3
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,547.23,392.0
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,502.47,360.7
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,452.55,324.18
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,406.19,289.14
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,350.32,247.58
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,306.07,215.02
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,237.04,167.13
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,190.57,137.8
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,163.59,118.36
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,137.4,99.36
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,112.15,81.14
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,88.25,64.22
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,69.48,52.54
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,51.76,37.42
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,35.15,22.88
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,18.35,4.93
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,9.34,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,52.39,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,113.5,77.7
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,168.91,125.88
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,232.35,178.06
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,181.78,140.51
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,105.07,79.21
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,135.68,103.62
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,173.44,132.67
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,215.04,164.03
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,257.72,195.41
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,462.91,350.0
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,668.47,492.36
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,626.34,455.7
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,566.3,409.52
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,690.97,495.77
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,817.28,573.82
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,850.92,589.5
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,883.28,605.45
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,898.49,613.08
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,916.61,622.75
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,927.95,627.15
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,936.51,630.07
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,940.66,632.76
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,942.0,634.04
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,938.18,631.18
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,931.57,626.88
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,921.22,621.77
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,908.21,615.18
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,754.01,518.39
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,602.07,414.57
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,716.29,498.45
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,812.24,562.5
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,780.19,542.65
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,746.75,523.28
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,628.47,443.16
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,531.53,375.06
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,546.64,389.01
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,550.8,393.76
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,424.95,306.15
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,322.42,233.67
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,357.49,259.83
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,380.6,274.37
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,329.47,237.25
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,281.53,202.99
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,250.72,178.29
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,216.34,150.06
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,178.96,118.05
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,139.07,84.92
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,101.03,61.3
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,68.36,46.29
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,54.53,40.33
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,45.41,32.32
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,34.38,22.28
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,20.1,4.93
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,11.8,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
