Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,31.07,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,86.54,44.8
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,149.32,108.42
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,218.4,166.35
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,281.54,218.61
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,350.2,273.74
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,407.55,318.26
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,468.18,363.52
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,429.11,331.6
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,360.19,276.95
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,385.42,294.38
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,408.97,309.46
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,581.79,437.75
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,756.26,555.4
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,708.2,518.34
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,638.34,465.17
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,652.91,473.0
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,665.29,478.45
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,680.65,487.26
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,694.49,495.05
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,626.19,446.05
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,563.37,400.72
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,701.72,497.39
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,837.34,586.18
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,784.65,547.72
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,735.84,513.58
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,825.8,579.32
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,900.08,625.21
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,880.3,612.2
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,857.93,598.85
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,831.65,583.08
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,803.04,565.83
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,730.38,518.53
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,666.9,472.81
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,667.96,477.96
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,658.38,474.41
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,543.69,392.2
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,460.77,331.41
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,477.68,346.38
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,479.14,346.82
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,390.52,281.92
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,334.71,242.2
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,316.74,225.08
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,280.69,190.53
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,232.26,150.75
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,186.45,113.66
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,137.6,76.71
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,95.74,49.06
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,56.2,30.23
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,37.79,26.45
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,33.0,22.26
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,27.89,17.5
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,18.98,7.72
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,11.8,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,36.29,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,97.99,47.73
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,163.59,118.09
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,234.68,177.57
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,295.99,228.08
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,363.76,281.81
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,420.64,325.71
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,480.58,370.11
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,531.44,406.76
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,585.98,444.79
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,632.94,475.69
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,679.73,505.58
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,720.83,530.02
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,756.2,550.27
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,790.54,569.59
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,823.1,587.49
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,850.25,602.57
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,875.15,616.24
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,894.97,627.18
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,912.11,636.57
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,752.47,532.83
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,565.01,399.97
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,633.35,448.54
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,705.97,496.51
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,824.66,580.16
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,927.42,642.87
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,705.11,498.67
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,478.23,337.74
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,504.56,357.77
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,529.46,374.82
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,677.15,483.75
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,801.87,567.43
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,768.67,544.24
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,733.58,521.56
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,695.95,499.14
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,656.82,474.15
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,613.72,444.37
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,569.9,413.36
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,443.72,322.11
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,355.85,258.03
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,376.81,272.62
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,376.04,266.8
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,326.54,227.27
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,278.61,188.43
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,227.42,146.97
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,182.1,110.63
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,136.83,77.02
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,95.7,50.43
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,57.14,32.6
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,41.47,29.54
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,35.95,24.64
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,30.06,19.12
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.41,7.3
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.81,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,32.55,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,88.59,39.25
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,153.03,110.16
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,224.29,170.01
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,285.81,221.32
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,353.64,276.08
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,411.02,321.13
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,471.59,366.94
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,525.01,405.16
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,579.97,443.1
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,626.95,474.32
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,671.78,502.33
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,713.27,527.95
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,753.76,552.5
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,788.11,573.27
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,820.74,592.79
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,844.15,605.64
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,870.58,620.47
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,890.94,632.03
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,908.69,642.03
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,919.56,647.16
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,927.51,650.63
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,930.99,652.13
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,931.51,651.96
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,925.88,648.14
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,917.36,642.68
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,905.88,635.51
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,891.62,626.72
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,869.1,611.58
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,844.4,595.21
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,818.07,580.21
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,789.57,563.7
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,667.04,479.06
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,561.67,401.77
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,612.39,443.24
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,645.3,469.57
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,462.13,338.12
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,318.47,231.74
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,349.43,255.84
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,376.53,275.43
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,382.85,278.87
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,369.52,264.64
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,320.57,225.46
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,273.44,187.15
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,192.46,132.35
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,154.79,114.37
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,137.41,91.51
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,97.53,54.19
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,60.23,36.9
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,46.23,33.53
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,38.69,26.89
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,30.58,19.45
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,19.07,6.21
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.85,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,34.69,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,93.09,36.9
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,160.14,114.71
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,231.23,174.61
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,292.42,225.57
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,359.93,279.75
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,416.69,323.87
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,476.55,368.51
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,530.01,406.37
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,582.87,442.47
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,629.91,472.32
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,676.82,500.62
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,717.87,524.86
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,757.88,547.98
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,787.6,565.21
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,820.36,584.36
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,847.51,598.59
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,872.36,611.34
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,891.95,622.04
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,908.86,631.21
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,920.67,636.09
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,929.58,639.33
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,932.6,641.42
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,932.64,641.88
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,928.27,638.51
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,920.91,633.48
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,908.31,625.83
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,892.85,616.58
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,872.99,605.49
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,850.55,592.81
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,824.22,576.95
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,795.55,559.61
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,762.98,540.31
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,728.42,519.52
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,617.99,443.49
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,529.45,379.42
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,555.71,402.56
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,564.07,410.44
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,490.51,355.9
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,436.44,315.61
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,408.84,294.37
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,369.7,262.06
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,319.6,221.93
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,271.0,182.2
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,222.1,141.97
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,175.62,104.46
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,127.15,68.56
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,85.59,42.56
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,46.31,26.25
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,35.05,24.11
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,30.1,19.69
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,24.82,14.67
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,16.22,3.45
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.85,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,35.21,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,94.75,31.97
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,161.39,114.36
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,232.43,173.94
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,293.06,224.05
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,359.91,277.19
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,416.98,321.03
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,477.16,365.32
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,527.08,399.81
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,580.41,435.21
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,627.24,464.72
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,673.9,492.93
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,714.82,516.69
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,754.54,539.24
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,784.24,556.98
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,816.94,576.68
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,841.8,590.19
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,864.01,602.12
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,883.25,613.5
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,899.89,623.39
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,812.42,567.05
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,701.37,489.24
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,709.94,496.04
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,717.25,500.8
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,576.62,405.99
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,438.88,310.54
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,674.99,481.79
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,884.88,616.18
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,687.0,484.65
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,494.77,348.29
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,436.88,310.03
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,380.7,271.35
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,271.66,195.41
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,164.72,118.43
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,270.82,196.55
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,372.53,268.22
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,431.8,311.03
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,478.74,344.02
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,477.41,344.45
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,460.72,332.26
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,409.74,293.27
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,362.46,256.2
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,313.72,217.84
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,266.93,180.29
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,219.78,142.34
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,175.54,107.46
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,132.03,76.0
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,93.12,52.08
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,56.14,36.25
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,45.87,33.03
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,37.74,25.89
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,29.16,17.98
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.67,1.31
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,27.97,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,76.36,19.75
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,141.91,100.64
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,212.62,160.44
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,275.0,212.13
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,344.1,267.43
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,401.58,312.41
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,462.4,358.14
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,515.96,397.21
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,571.15,436.2
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,618.51,467.5
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,663.8,495.32
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,705.68,520.61
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,746.64,544.81
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,780.87,565.31
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,813.37,584.56
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,839.08,598.15
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,868.01,613.73
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,887.54,625.29
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,904.4,635.37
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,915.28,640.57
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,923.22,644.1
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,927.14,645.85
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,928.05,645.91
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,923.58,641.52
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,916.12,635.48
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,903.86,627.93
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,888.73,618.75
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,869.58,607.15
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,847.63,593.88
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,743.39,525.59
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,648.31,456.91
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,694.3,495.2
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,724.73,518.98
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,615.75,442.12
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,528.85,378.28
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,552.55,399.47
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,559.47,406.18
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,445.69,322.99
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,368.92,266.92
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,376.93,271.64
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,364.05,256.73
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,313.46,216.01
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,264.42,175.93
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,215.52,136.11
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,169.35,99.39
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,120.95,63.99
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,79.59,39.12
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,40.72,28.79
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,34.63,23.6
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,29.65,19.19
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,24.35,14.07
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,11.9,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,28.13,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,76.21,13.19
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,143.15,100.86
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,215.49,162.05
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,276.49,212.64
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,343.87,266.52
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,401.51,311.24
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,462.5,356.52
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,515.88,394.0
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,570.77,431.02
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,615.96,460.16
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,663.58,488.91
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,705.73,513.82
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,747.02,537.7
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,781.35,555.89
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,813.94,572.68
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,837.29,584.33
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,863.4,597.72
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,882.63,608.96
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,899.22,618.78
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,910.34,624.14
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,918.56,627.91
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,922.34,630.43
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,923.14,631.33
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,759.05,527.93
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,582.85,405.89
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,743.37,522.96
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,883.13,613.32
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,801.86,560.59
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,721.3,504.06
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,754.9,532.1
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,777.35,549.15
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,744.37,528.76
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,709.66,507.58
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,671.69,483.23
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,632.52,457.39
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,531.07,384.13
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,451.88,326.04
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,451.6,327.5
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,434.76,315.3
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,362.3,262.42
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,305.18,221.75
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,154.74,112.11
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.69,1.26
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,7.24,0.15
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.79,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.82,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.86,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.89,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.93,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.44,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.86,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,15.45,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,45.96,29.84
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,75.07,54.77
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,110.18,83.97
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,152.83,118.7
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,185.86,144.97
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,219.37,170.93
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,388.74,304.01
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,570.97,438.78
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,615.52,466.96
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,662.13,496.2
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,623.99,465.28
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,563.12,417.4
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,635.42,467.71
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,702.19,511.84
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,698.34,504.36
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,682.48,490.01
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,798.51,571.35
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,900.24,632.54
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,817.97,576.23
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,711.49,499.19
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,693.64,487.36
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,669.39,470.49
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,716.16,501.77
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,755.84,527.26
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,826.83,578.71
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,882.44,613.13
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,863.2,600.68
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,841.18,587.53
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,814.39,571.41
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,785.21,553.79
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,752.01,533.52
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,716.75,511.8
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,678.13,487.69
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,638.02,460.53
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,595.08,431.23
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,551.12,400.29
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,504.29,366.71
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,457.2,331.76
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,407.75,293.35
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,354.82,251.39
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,304.81,210.89
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,256.35,170.88
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,147.36,96.91
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,92.54,68.23
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,79.33,58.2
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,66.17,47.91
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,53.07,39.5
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,39.6,27.98
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,28.0,17.87
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,16.4,7.49
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,13.27,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,31.0,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,125.76,88.13
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,223.42,168.42
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,283.87,219.08
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,350.64,272.93
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,407.24,317.27
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,467.09,362.18
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,432.41,333.0
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,374.9,286.53
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,411.27,311.86
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,447.0,335.13
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,484.8,359.35
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,522.22,382.65
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,465.16,338.82
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,402.73,291.78
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,360.4,260.98
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,309.78,223.93
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,442.69,318.2
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,576.42,406.86
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,530.77,373.8
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,477.6,337.48
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,476.83,337.04
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,475.79,335.93
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,532.27,374.79
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,591.03,413.85
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,596.01,416.55
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,600.1,419.33
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,621.87,434.53
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,641.66,448.11
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,639.51,448.2
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,635.33,447.18
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,522.8,371.11
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,418.86,299.55
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,374.5,269.92
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,331.64,240.36
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,364.53,264.81
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,388.98,282.24
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,365.55,266.28
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,341.5,249.92
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,188.13,138.69
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,38.66,25.12
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,30.43,18.89
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,22.21,12.38
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,87.66,64.22
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,143.1,106.85
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,120.24,89.58
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,98.41,73.31
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,81.71,63.94
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,63.3,48.21
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,44.72,31.99
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,25.86,14.94
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,13.03,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,11.3,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,25.15,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,110.88,77.0
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,190.59,143.65
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,251.22,193.81
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,321.55,249.72
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,317.21,246.7
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,296.62,230.17
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,417.92,322.26
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,551.59,417.42
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,488.76,366.24
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,394.75,293.86
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,562.08,415.9
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,730.44,526.3
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,683.81,489.89
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,616.46,440.19
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,624.52,443.51
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,630.0,444.2
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,761.33,535.55
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,890.57,615.48
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,819.92,567.25
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,731.78,505.44
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,727.1,502.61
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,720.98,497.87
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,818.08,566.97
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,899.95,618.56
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,724.28,504.6
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,545.57,380.57
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,384.52,273.69
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,228.68,164.15
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,386.34,278.45
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,535.87,379.88
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,571.03,404.6
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,600.62,426.25
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,620.76,444.08
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,626.19,450.96
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,518.16,373.88
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,437.72,315.69
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,350.71,255.41
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,276.32,202.93
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,187.44,138.35
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,101.23,73.69
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,187.78,133.46
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,249.47,167.68
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,138.81,91.4
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,75.25,54.64
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,82.73,50.74
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,75.32,42.15
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,45.32,32.92
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,40.08,28.34
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,32.54,21.55
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,23.95,13.01
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.12,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
