Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,18.16,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,88.7,46.05
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,157.44,114.69
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,218.54,165.66
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,287.7,221.23
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,348.27,269.17
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,411.08,317.13
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,465.67,357.04
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,522.2,396.97
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,570.77,429.87
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,619.72,462.04
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,662.18,488.47
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,703.88,513.28
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,738.84,532.47
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,769.75,548.72
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,800.54,565.46
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,829.55,580.9
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,848.7,591.32
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,865.21,600.3
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,756.8,528.45
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,628.55,438.52
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,666.67,465.48
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,697.42,485.91
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,702.21,489.12
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,705.59,491.75
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,779.85,545.96
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,839.21,584.98
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,818.79,570.54
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,794.12,554.48
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,666.02,467.88
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,551.27,386.28
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,617.68,437.78
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,665.67,473.49
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,550.57,392.66
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,459.73,328.05
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,487.33,350.55
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,497.66,357.69
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,450.8,323.19
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,401.21,286.16
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,351.98,247.84
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,304.69,210.17
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,256.56,171.8
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,211.0,135.46
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,165.53,100.58
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,124.32,71.77
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,84.61,49.53
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,54.61,40.47
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,46.51,33.52
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,37.95,25.88
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,28.88,16.81
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,18.52,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.83,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,14.61,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,81.33,39.26
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,146.48,106.97
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,206.32,157.78
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,273.74,213.32
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,331.69,259.49
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,394.11,307.18
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,452.03,349.8
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,509.53,390.58
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,558.59,424.32
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,608.12,457.39
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,651.5,484.92
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,694.46,510.89
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,729.67,532.41
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,763.41,552.8
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,793.13,569.29
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,824.25,586.52
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,843.59,596.14
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,860.34,604.26
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,870.81,608.55
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,878.43,611.22
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,773.23,540.94
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,659.07,459.84
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,512.61,362.43
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,369.68,263.07
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,275.62,198.45
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,186.15,134.48
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,328.3,238.06
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,465.3,332.31
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,349.05,250.94
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,236.28,170.89
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,133.85,96.33
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,30.97,18.37
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,137.54,100.15
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,240.89,176.92
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,131.97,95.93
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,21.27,11.05
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,21.26,11.17
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,21.26,11.24
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,78.36,56.42
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,133.19,99.38
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,151.75,113.34
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,168.3,125.52
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,144.1,107.1
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,120.7,89.44
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,98.02,72.6
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,77.43,59.98
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,61.87,46.64
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,42.86,30.1
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,26.09,14.39
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.85,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.54,1.08
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,25.1,14.56
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,42.75,29.69
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,60.63,44.82
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,80.53,61.47
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,100.26,77.68
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,130.68,102.47
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,161.55,127.24
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,141.31,110.34
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,121.66,93.98
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,197.76,154.72
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,283.87,221.08
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,270.61,209.6
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,250.1,193.0
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,240.08,184.87
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,230.15,176.79
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,256.02,196.41
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,281.81,215.69
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,305.97,233.21
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,329.95,250.43
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,322.9,244.86
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,315.88,239.48
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,292.77,222.1
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,269.88,204.88
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,278.83,211.63
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,287.62,218.16
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,310.22,235.16
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,332.33,251.67
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,281.1,213.68
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,230.49,175.82
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,188.54,143.78
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,146.99,111.6
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,161.49,123.22
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,175.68,134.49
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,148.41,113.31
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,121.41,92.23
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,152.27,117.21
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,181.87,141.04
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,121.54,93.36
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,59.94,43.81
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,63.8,47.2
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,67.67,50.56
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,58.47,43.11
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,49.27,35.59
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,40.56,28.42
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,31.85,22.4
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,23.64,15.01
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,15.43,7.57
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,9.16,1.35
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,84.29,33.25
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,176.97,130.65
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,241.81,188.07
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,315.15,250.61
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,374.39,300.35
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,437.64,351.35
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,491.63,393.5
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,545.19,433.96
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,593.59,468.73
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,642.0,501.53
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,682.67,527.72
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,722.1,552.57
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,664.18,506.37
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,584.1,441.91
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,509.73,384.85
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,430.43,323.19
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,516.73,386.66
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,595.97,442.54
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,452.5,337.33
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,297.56,221.57
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,348.89,259.73
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,394.29,292.11
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,593.52,438.82
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,781.1,567.73
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,705.58,511.94
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,635.03,461.33
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,657.69,479.48
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,676.68,494.06
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,450.24,334.3
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,238.05,176.71
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,383.98,287.32
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,517.73,382.34
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,385.61,286.83
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,266.36,199.34
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,358.35,269.71
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,435.81,324.87
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,365.99,272.84
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,309.7,231.78
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,281.71,210.69
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,252.98,188.41
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,235.63,167.13
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,199.09,127.51
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,151.83,90.36
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,108.49,60.23
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,67.01,38.76
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,45.32,33.57
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,39.59,28.42
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,33.51,22.64
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,22.61,10.8
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.74,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,76.75,25.21
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,164.69,121.14
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,229.53,177.68
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,302.77,238.82
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,362.73,288.19
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,426.87,338.85
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,481.74,379.78
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,538.31,420.23
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,587.74,454.76
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,637.4,488.37
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,676.73,513.3
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,717.37,538.76
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,752.61,559.54
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,786.12,578.9
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,814.63,595.47
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,840.93,610.56
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,855.29,617.66
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,871.53,626.13
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,882.66,630.93
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,890.84,634.01
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,893.79,635.2
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,893.66,634.64
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,888.88,630.09
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,881.01,623.79
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,866.83,614.91
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,849.74,604.35
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,722.88,518.33
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,601.67,430.14
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,614.96,442.02
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,623.7,449.31
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,511.93,370.91
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,413.93,301.01
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,450.12,328.92
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,477.16,348.57
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,497.07,364.35
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,496.24,363.04
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,446.83,325.44
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,397.58,287.07
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,347.03,246.1
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,297.61,205.13
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,246.55,163.04
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,194.54,120.67
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,146.22,83.46
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,101.78,53.51
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,59.3,33.02
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,40.4,29.19
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,34.87,24.28
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,28.98,18.74
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,18.69,7.15
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.83,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,83.54,21.67
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,178.07,130.65
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,243.69,188.72
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,317.89,251.13
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,378.46,300.51
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,443.1,350.59
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,499.19,392.24
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,554.94,431.9
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,604.22,466.09
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,653.45,498.47
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,696.04,524.32
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,737.53,548.91
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,772.72,569.24
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,801.56,585.18
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,828.88,600.05
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,853.74,613.22
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,872.84,623.07
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,889.09,631.17
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,899.72,635.51
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,907.25,638.08
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,909.34,637.75
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,908.23,635.64
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,901.68,630.07
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,891.97,622.77
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,877.89,613.23
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,860.8,601.99
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,836.94,585.52
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,810.59,567.7
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,781.8,549.56
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,750.62,529.94
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,714.78,506.91
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,676.98,481.03
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,635.23,453.27
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,592.15,423.91
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,546.21,391.48
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,496.34,355.43
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,447.01,318.57
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,397.83,280.64
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,346.35,240.04
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,295.91,199.3
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,244.74,158.19
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,192.64,116.77
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,143.76,79.9
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,98.6,50.4
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,55.7,31.18
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,39.86,28.32
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,34.29,23.35
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,28.37,17.75
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,18.49,5.72
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.83,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,84.24,13.75
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,180.9,131.1
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,245.73,189.14
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,318.74,251.06
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,379.55,300.95
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,444.42,351.71
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,499.07,392.51
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,555.13,432.57
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,602.64,465.33
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,652.51,498.21
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,694.69,524.35
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,735.69,549.24
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,771.16,568.95
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,804.7,586.92
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,827.75,598.34
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,852.88,611.07
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,872.16,619.12
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,888.62,625.31
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,899.41,628.81
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,907.13,630.54
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,909.07,630.12
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,907.83,627.96
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,901.96,622.85
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,892.93,616.02
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,878.24,607.14
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,860.55,596.56
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,837.77,582.61
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,812.23,566.96
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,782.18,549.56
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,749.75,530.49
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,713.72,508.79
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,675.75,483.88
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,633.58,455.03
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,590.04,424.52
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,543.24,390.92
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,495.83,355.92
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,442.62,316.52
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,392.85,278.18
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,341.28,236.93
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,291.0,195.85
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,239.74,154.2
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,187.68,112.66
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,138.61,76.19
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,93.7,47.63
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,51.63,29.97
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,39.3,27.82
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,33.7,22.85
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,27.74,17.2
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,13.48,1.49
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,66.6,1.97
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,143.09,101.44
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,206.23,156.42
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,280.69,218.26
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,341.2,267.27
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,406.03,317.59
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,462.38,359.57
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,521.12,401.59
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,569.93,435.25
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,619.06,467.99
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,662.59,494.78
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,703.29,518.36
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,738.36,538.16
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,771.73,556.49
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,799.61,570.95
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,825.32,583.87
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,844.29,592.42
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,856.3,596.68
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,867.8,601.59
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,876.4,604.81
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,879.11,605.82
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,878.77,605.16
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,872.91,602.16
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,864.01,597.44
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,850.14,588.98
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,833.37,578.85
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,810.93,564.85
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,785.99,549.32
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,757.33,531.88
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,726.38,512.92
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,691.55,490.69
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,654.76,466.07
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,613.63,438.86
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,568.83,408.43
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,523.36,375.76
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,477.25,341.67
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,428.81,305.32
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,380.69,268.08
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,330.28,227.95
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,281.11,188.01
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,227.95,145.42
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,180.29,107.65
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,133.21,73.11
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,90.19,46.49
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,49.56,30.37
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,40.5,28.54
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,34.49,23.24
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,28.09,17.15
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,13.69,0.0
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,69.18,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,152.04,106.82
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,215.12,162.34
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,286.76,221.81
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,312.51,243.7
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,337.15,262.92
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,425.98,329.81
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,521.36,397.97
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,569.74,430.27
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,618.38,462.12
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,658.28,486.23
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,699.53,510.45
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,734.34,530.35
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,767.41,548.87
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,796.56,564.67
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,819.52,576.46
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,837.93,587.44
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,853.58,596.83
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,864.28,602.04
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,871.97,605.55
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,873.74,606.01
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,872.43,604.77
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,865.6,599.83
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,855.74,593.18
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,841.84,584.64
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,825.03,574.41
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,801.43,560.02
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,775.5,544.21
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,746.64,526.51
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,715.54,507.32
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,680.39,484.9
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,642.1,459.43
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,601.2,431.2
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,559.14,401.48
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,513.72,368.64
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,468.13,334.78
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,420.16,298.96
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,372.67,262.34
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,320.1,220.76
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,272.27,182.05
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,223.2,142.74
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,176.87,106.4
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,131.5,73.94
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,91.17,49.9
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,52.47,38.46
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,45.42,32.63
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,37.13,25.38
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,28.53,17.33
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.39,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,60.47,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,131.25,91.71
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,192.12,144.9
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,261.94,202.25
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,322.59,250.86
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,386.61,300.05
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,442.33,341.03
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,500.34,381.97
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,549.26,414.77
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,598.63,446.7
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,640.97,472.74
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,682.64,496.99
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,717.16,516.68
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,747.66,533.55
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,774.7,548.85
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,799.48,562.68
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,818.33,573.15
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,834.61,582.13
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,763.89,534.07
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,681.32,475.22
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,731.06,509.37
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,774.33,537.59
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,809.6,562.57
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,837.58,579.8
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,823.38,570.64
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,806.49,560.4
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,784.32,547.62
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,759.9,533.4
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,731.52,515.96
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,701.14,496.15
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,666.16,473.03
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,629.65,448.47
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,589.86,420.73
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,549.21,391.83
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,502.62,358.66
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,458.08,325.97
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,410.8,291.06
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,364.25,255.62
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,315.91,217.57
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,269.22,180.2
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,221.49,142.63
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,176.85,108.29
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,132.62,76.99
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,93.02,53.57
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,55.84,41.14
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,49.39,35.74
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,39.31,26.98
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,28.68,17.11
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.48,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
