Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,48.87,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,114.49,78.77
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,173.75,130.54
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,241.12,185.96
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,299.15,232.46
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,362.05,280.85
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,415.94,320.87
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,472.24,361.17
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,524.42,396.51
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,574.15,428.95
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,616.96,455.53
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,659.24,480.97
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,648.39,469.85
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,634.1,456.82
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,713.64,511.39
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,790.72,559.58
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,809.29,570.08
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,825.32,579.78
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,835.61,584.82
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,843.07,588.25
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,845.45,589.12
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,844.97,588.39
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,616.67,438.09
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,382.02,271.25
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,308.71,221.39
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,235.52,169.43
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,230.67,166.32
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,225.82,162.96
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,359.14,259.65
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,484.41,346.1
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,404.9,290.23
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,328.62,236.79
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,302.86,219.11
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,277.71,201.46
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,277.38,201.78
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,275.87,201.03
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,278.21,203.2
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,272.93,199.35
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,246.22,179.63
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,216.34,157.5
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,188.76,136.35
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,163.8,116.92
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,135.16,96.49
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,113.13,81.68
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,84.03,64.71
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,63.64,47.68
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,47.35,33.58
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,30.42,18.13
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,15.61,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,58.07,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,128.45,87.61
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,189.08,142.13
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,258.84,200.42
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,320.1,250.88
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,384.37,302.03
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,384.23,301.69
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,369.51,289.43
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,405.23,315.2
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,439.81,338.99
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,425.26,324.62
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,396.27,299.93
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,459.28,345.3
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,532.48,395.68
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,558.34,410.87
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,583.13,425.46
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,607.38,440.57
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,630.62,454.84
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,541.99,390.59
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,452.56,325.67
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,582.07,417.54
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,698.11,494.72
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,776.39,548.47
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,839.6,587.96
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,780.14,548.49
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,717.34,504.28
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,691.97,488.34
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,665.75,471.28
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,597.79,424.14
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,536.09,381.02
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,532.14,379.91
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,525.58,376.17
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,548.29,394.3
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,553.1,398.07
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,469.39,337.55
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,407.59,293.14
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,363.9,262.3
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,322.36,232.24
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,301.66,211.67
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,265.28,175.94
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,212.18,133.3
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,164.85,96.33
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,117.91,63.2
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,74.96,39.24
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,42.34,30.4
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,39.22,27.62
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,32.13,21.21
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,24.57,13.39
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,15.24,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,16.09,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,36.72,22.17
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,70.12,51.49
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,104.35,80.58
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,137.54,108.23
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,178.31,141.17
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,339.15,270.04
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,512.01,400.7
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,383.24,299.64
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,210.81,162.09
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,348.95,270.1
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,495.52,377.25
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,627.01,472.01
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,761.91,562.04
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,791.32,577.45
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,818.74,592.62
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,837.32,601.29
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,853.12,608.25
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,768.54,549.11
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,667.6,475.18
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,663.8,472.25
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,658.65,467.47
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,641.15,454.13
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,622.94,440.51
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,666.77,472.15
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,708.11,500.89
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,688.99,487.91
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,668.53,474.65
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,596.4,424.9
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,531.0,379.35
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,588.45,424.01
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,628.15,453.57
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,522.91,377.87
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,438.51,317.0
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,455.32,330.21
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,451.62,325.67
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,361.59,260.96
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,300.49,218.83
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,212.2,155.47
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,142.39,105.86
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,167.42,115.18
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,167.79,103.03
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,123.65,72.52
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,84.43,51.01
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,56.12,42.08
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,49.23,36.13
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,38.23,26.29
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,26.63,14.49
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,16.71,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,39.31,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,110.5,73.79
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,172.69,130.06
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,244.61,189.86
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,166.27,130.52
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,66.35,49.16
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,97.35,74.29
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,128.33,98.48
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,214.4,166.57
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,306.57,236.56
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,491.26,376.02
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,681.9,509.25
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,717.82,528.63
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,752.2,548.51
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,676.46,492.38
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,585.32,424.53
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,615.27,444.35
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,644.41,462.14
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,759.96,542.19
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,865.52,607.58
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,863.33,604.29
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,861.89,603.02
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,856.67,598.31
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,848.4,591.9
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,749.49,527.0
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,648.47,456.08
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,717.92,508.77
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,771.41,545.84
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,741.66,526.59
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,709.62,506.55
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,673.33,481.31
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,635.24,454.47
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,593.62,426.47
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,548.25,395.1
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,501.84,361.2
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,454.98,325.94
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,405.64,288.5
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,356.74,250.16
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,306.12,209.25
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,257.09,169.06
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,204.0,126.62
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,156.94,90.32
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,110.22,58.44
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,68.07,36.74
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,42.15,30.15
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,38.11,26.59
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,30.45,19.7
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,22.26,10.57
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,13.76,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,49.19,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,132.55,87.05
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,196.75,147.37
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,270.63,208.79
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,331.26,258.48
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,396.56,309.8
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,452.12,351.78
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,509.75,393.59
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,558.02,426.74
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,606.59,458.72
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,646.34,482.69
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,687.49,505.98
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,722.1,524.55
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,754.96,541.5
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,785.23,557.2
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,809.62,569.0
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,828.17,577.14
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,843.91,583.64
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,853.75,587.44
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,860.58,589.59
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,862.38,590.05
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,861.02,588.81
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,854.48,585.45
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,844.8,580.4
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,738.98,513.4
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,631.5,439.33
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,705.26,494.58
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,762.16,532.95
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,732.26,513.78
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,700.05,494.11
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,663.93,470.27
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,625.97,444.64
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,584.17,416.67
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,541.15,386.98
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,495.19,353.54
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,445.39,316.48
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,396.12,279.23
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,347.26,241.04
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,296.7,200.34
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,247.85,160.51
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,198.04,120.85
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,147.78,82.51
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,102.2,52.32
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,61.57,32.94
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,39.46,27.73
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,35.71,24.41
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,28.41,17.77
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,20.59,8.4
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,12.78,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,50.13,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,134.51,86.88
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,198.62,149.34
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,271.64,211.1
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,241.93,191.03
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,183.94,145.2
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,339.17,270.28
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,506.87,398.31
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,463.93,361.69
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,400.23,309.89
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,425.74,326.85
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,449.56,341.53
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,523.59,394.67
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,608.93,453.39
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,704.13,518.92
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,798.09,577.25
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,816.63,586.47
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,832.45,594.79
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,841.52,597.67
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,847.58,598.77
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,845.5,596.1
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,844.05,594.03
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,836.51,587.87
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,826.05,580.09
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,811.11,570.04
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,793.4,558.4
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,769.27,542.43
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,741.84,524.48
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,712.54,505.76
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,681.24,485.09
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,644.71,460.53
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,607.03,434.73
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,566.48,407.31
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,522.7,376.91
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,477.2,343.61
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,432.17,309.76
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,384.72,273.93
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,338.27,237.81
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,290.58,200.15
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,246.41,165.01
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,200.51,129.28
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,157.6,97.35
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,116.11,70.48
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,80.8,53.02
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,60.37,45.38
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,50.71,37.02
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,38.24,25.86
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,22.5,8.53
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,13.27,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,25.81,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,71.31,43.54
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,130.49,97.77
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,194.73,151.78
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,251.64,199.2
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,320.86,254.84
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,377.2,298.89
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,436.8,344.0
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,399.69,313.06
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,352.16,274.02
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,491.45,379.29
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,630.23,477.55
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,560.96,421.39
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,468.32,350.03
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,619.3,460.59
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,766.7,559.4
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,785.92,568.25
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,802.69,577.11
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,700.18,503.93
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,583.46,419.2
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,709.24,510.24
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,821.62,583.95
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,719.07,511.21
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,614.13,435.77
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,609.65,433.95
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,604.07,430.3
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,590.34,420.95
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,575.22,410.7
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,523.42,374.68
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,475.09,341.0
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,509.2,367.53
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,533.09,385.44
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,495.28,358.56
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,460.77,334.11
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,427.08,310.29
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,392.34,284.97
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,349.75,253.8
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,308.83,223.27
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,265.21,190.21
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,224.87,159.61
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,188.14,131.62
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,153.06,105.46
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,113.83,73.25
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,68.48,43.94
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,51.9,38.45
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,44.41,31.85
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,32.74,21.33
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,20.45,5.59
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,12.78,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,36.3,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,101.23,61.26
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,164.71,123.12
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,235.86,182.84
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,149.34,117.25
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,33.79,22.52
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,55.56,40.52
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,77.76,58.32
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,114.65,87.61
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,151.77,116.32
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,177.57,135.5
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,203.61,154.48
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,264.07,199.53
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,318.63,238.84
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,339.34,252.46
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,359.83,265.99
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,420.58,309.4
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,488.12,356.14
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,515.82,373.71
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,542.9,390.98
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,509.78,366.88
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,471.93,340.04
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,447.98,322.96
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,424.29,305.88
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,481.53,346.67
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,532.92,382.08
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,647.69,466.01
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,742.24,530.7
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,525.97,381.09
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,333.01,240.46
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,482.24,354.02
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,607.23,441.92
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,375.36,276.46
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,189.4,138.5
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,321.86,238.04
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,428.73,309.89
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,380.27,271.05
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,332.31,232.58
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,282.2,191.45
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,233.49,151.09
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,181.33,109.37
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,135.09,74.52
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,89.99,45.75
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,49.54,29.2
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,37.84,26.5
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,33.99,23.06
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,26.07,15.72
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,17.56,1.85
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,10.81,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,41.91,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,113.06,65.54
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,178.89,132.22
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,251.74,192.81
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,312.0,242.35
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,377.24,293.89
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,377.35,293.29
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,370.87,286.8
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,414.87,319.02
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,459.0,349.95
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,485.78,367.02
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,519.51,388.49
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,576.8,427.42
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,627.2,460.77
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,707.15,515.95
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,784.29,563.97
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,656.09,475.1
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,504.17,364.9
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,536.03,387.75
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,567.27,408.27
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,574.62,412.91
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,581.04,417.19
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,524.54,376.83
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,465.76,334.95
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,573.05,412.89
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,669.42,479.57
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,649.64,465.26
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,627.64,450.51
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,594.6,426.86
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,564.3,405.06
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,475.49,343.23
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,395.72,286.82
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,361.98,264.05
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,329.53,241.62
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,336.83,247.31
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,341.05,249.77
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,285.26,209.56
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,239.41,176.92
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,200.52,148.78
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,164.66,122.78
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,143.07,106.7
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,121.97,90.82
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,97.91,64.57
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,50.24,37.15
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,41.72,29.89
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,37.19,25.69
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,26.86,16.15
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,16.47,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,10.32,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,14.69,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,33.46,15.27
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,74.81,53.59
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,112.2,85.24
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,148.29,115.58
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,185.6,146.24
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,219.01,172.62
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,252.46,198.2
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,133.02,103.36
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,14.48,6.23
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.55,4.64
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.62,3.02
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,152.77,116.73
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,301.69,228.58
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,277.49,208.35
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,247.23,184.87
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,403.03,300.81
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,546.72,401.03
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,530.64,386.95
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,513.45,373.84
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,566.28,411.35
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,622.25,449.46
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,620.45,447.29
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,617.54,445.1
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,698.49,506.19
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,765.15,552.47
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,632.39,459.22
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,508.27,368.48
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,539.44,393.12
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,564.2,411.24
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,581.77,427.13
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,584.31,431.48
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,504.84,373.56
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,443.48,328.74
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,418.42,310.74
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,389.36,288.19
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,357.43,261.46
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,314.05,223.76
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,265.07,183.23
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,219.19,145.22
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,173.04,108.18
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,130.36,76.41
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,88.66,50.66
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,52.76,39.84
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,45.46,33.45
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,38.5,27.08
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,27.42,16.61
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,15.74,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,9.83,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
