Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.91,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.64,0.18
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,21.23,11.56
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,32.83,21.61
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,45.41,32.32
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,58.2,43.03
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,72.19,54.51
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,86.13,65.72
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,220.5,175.67
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,352.79,279.14
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,394.15,309.17
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,443.83,345.13
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,445.34,343.78
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,452.34,346.57
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,386.38,294.73
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,310.53,235.28
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,337.44,255.33
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,364.11,274.62
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,362.91,272.63
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,361.57,270.74
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,427.01,319.13
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,495.68,368.48
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,318.45,238.63
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,148.05,109.42
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,347.49,261.76
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,536.57,397.31
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,633.6,472.02
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,712.11,531.79
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,530.57,397.54
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,370.48,275.39
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,288.34,215.79
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,210.18,157.43
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,364.64,278.19
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,495.49,373.19
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,362.29,272.32
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,268.92,203.04
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,227.36,172.19
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,192.33,146.01
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,188.64,142.59
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,185.11,138.74
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,158.14,118.05
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,131.85,98.02
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,106.8,79.3
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,83.29,65.55
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,65.49,50.21
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,47.3,34.23
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,30.19,18.4
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.55,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.39,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,38.25,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,103.0,49.1
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,170.3,125.73
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,242.7,187.98
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,302.19,239.36
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,366.83,293.47
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,274.1,220.3
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,150.94,118.44
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,183.64,144.53
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,210.76,165.38
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,202.41,157.74
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,200.53,155.25
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,162.16,124.61
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,124.79,94.66
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,159.5,121.69
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,194.31,148.25
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,302.21,231.37
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,405.72,308.48
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,272.52,207.64
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,139.97,104.94
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,86.21,62.98
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,32.9,20.71
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,200.44,152.3
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,366.68,276.27
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,332.96,250.42
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,298.65,224.82
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,359.25,270.64
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,416.01,312.53
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,359.69,270.62
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,305.36,230.24
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,365.67,276.59
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,417.85,315.48
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,395.95,299.65
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,373.46,283.48
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,247.62,188.77
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,127.62,96.45
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,147.58,112.6
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,166.27,127.45
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,102.67,77.43
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,36.7,24.47
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,31.86,20.67
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,27.02,16.79
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,22.19,12.8
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,17.36,9.45
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,13.01,5.61
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.67,1.74
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.3,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.97,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.93,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.71,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.88,7.9
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,26.06,15.88
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,36.69,24.99
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,47.33,34.0
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,58.47,43.18
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,69.67,52.24
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,55.08,39.98
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,40.57,27.87
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,35.74,23.76
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,30.91,19.68
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,21.25,11.7
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.59,3.78
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.81,10.39
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,28.04,16.94
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,29.01,17.68
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,29.98,18.42
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,59.04,41.42
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,88.14,64.1
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,61.0,42.72
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,33.87,21.3
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,43.56,28.91
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,53.25,36.44
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,145.25,107.92
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,236.69,176.87
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,168.94,125.29
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,101.67,73.76
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,138.59,102.34
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,175.05,130.14
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,232.97,173.97
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,286.13,213.52
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,236.42,176.88
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,185.29,138.94
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,189.22,142.37
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,192.65,145.26
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,256.86,190.0
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,299.41,212.38
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,251.32,171.94
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,206.27,134.7
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,160.42,98.56
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,118.29,68.42
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,78.7,46.33
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,52.67,39.54
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,44.83,32.64
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,36.58,25.09
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,26.9,14.84
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,39.39,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,104.56,38.2
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,174.9,127.43
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,249.75,191.75
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,309.74,242.76
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,374.94,296.03
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,241.56,192.39
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,67.67,49.88
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,154.64,120.47
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,242.65,188.83
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,450.15,350.94
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,657.33,500.05
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,487.53,371.44
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,275.65,207.4
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,421.46,318.22
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,570.98,423.79
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,525.44,388.05
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,484.15,356.63
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,657.61,484.85
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,817.21,589.86
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,684.64,496.15
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,537.73,388.01
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,677.79,492.02
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,799.46,572.28
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,783.92,560.14
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,765.42,547.83
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,742.48,533.41
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,716.83,517.25
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,686.43,497.89
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,653.73,475.41
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,617.92,449.48
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,580.13,421.68
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,538.61,392.26
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,495.8,360.96
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,449.88,325.72
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,403.23,288.87
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,354.08,249.22
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,301.43,206.12
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,251.24,164.35
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,202.37,123.82
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,153.39,85.7
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,107.39,53.72
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,62.35,30.24
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,34.82,24.07
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,28.45,18.55
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,24.9,15.17
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,17.87,7.44
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,12.78,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,42.97,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,112.41,33.12
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,184.9,134.19
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,261.3,200.0
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,321.72,251.39
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,387.27,304.71
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,439.88,345.41
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,496.91,387.32
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,544.51,420.38
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,592.18,452.03
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,633.23,477.17
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,673.15,499.63
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,702.82,515.94
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,734.5,533.35
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,761.04,545.98
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,785.2,556.89
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,801.73,565.12
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,815.34,571.65
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,824.02,574.93
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,829.54,576.43
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,830.13,576.21
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,827.49,574.2
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,818.85,567.51
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,807.07,559.11
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,790.82,549.21
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,771.59,537.58
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,745.7,520.78
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,717.5,502.62
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,686.18,482.87
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,652.68,460.67
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,615.68,435.67
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,577.1,409.04
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,466.73,331.97
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,385.33,274.79
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,340.0,243.58
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,298.13,214.26
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,309.23,217.35
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,298.13,199.63
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,249.05,160.35
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,199.42,121.39
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,151.77,86.02
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,107.77,56.83
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,66.81,36.96
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,46.62,33.55
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,40.4,28.2
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,32.85,21.39
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,21.45,9.02
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,11.8,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,19.3,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,51.0,7.58
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,112.71,80.91
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,174.31,133.8
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,237.84,186.93
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,301.14,238.71
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,185.63,147.77
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,54.11,39.1
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,45.4,31.91
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,36.7,24.61
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,62.84,45.73
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,89.12,66.51
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,94.02,69.98
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,98.92,73.47
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,114.22,85.06
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,129.5,96.45
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,113.6,83.89
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,97.87,71.58
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,128.57,94.99
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,159.27,117.77
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,164.34,121.27
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,169.38,124.87
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,158.25,116.17
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,147.2,107.64
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,123.91,90.15
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,100.74,72.66
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,116.17,84.36
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,131.54,95.75
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,126.17,91.71
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,120.82,87.79
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,114.04,82.84
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,107.29,77.9
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,113.43,82.93
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,119.48,87.9
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,110.85,81.49
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,102.23,75.1
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,81.74,59.5
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,60.9,43.35
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,54.12,38.11
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,47.34,32.8
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,97.71,65.02
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,124.05,79.82
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,86.76,58.85
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,70.13,54.0
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,55.59,41.43
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,40.47,27.95
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,23.66,9.4
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,14.79,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,36.13,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,99.83,71.52
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,158.4,122.21
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,104.97,81.63
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,47.34,34.21
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,59.44,44.36
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,71.82,54.48
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,73.53,55.61
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,75.43,56.88
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,84.74,64.17
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,94.12,71.4
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,139.54,107.4
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,185.34,142.79
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,137.56,104.66
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,91.0,67.52
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,159.15,120.98
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,227.83,173.16
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,226.89,171.66
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,225.97,170.48
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,259.72,195.77
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,293.17,220.41
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,250.33,187.79
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,208.04,155.7
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,248.15,186.04
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,287.67,215.3
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,293.97,219.54
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,299.95,223.69
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,352.49,263.04
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,401.57,298.94
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,386.55,288.0
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,371.08,277.0
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,387.17,289.49
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,395.06,294.92
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,390.41,290.12
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,374.21,274.75
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,233.91,172.19
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,128.35,96.89
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,125.74,95.36
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,122.82,93.35
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,128.28,89.91
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,119.51,77.4
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,82.6,57.07
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,67.99,52.62
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,53.37,39.75
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,38.18,26.01
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,19.71,5.32
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.91,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.64,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,31.8,19.28
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,54.72,39.16
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,84.96,64.61
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,120.92,94.46
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,152.14,120.02
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,184.37,145.9
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,202.16,159.49
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,219.38,172.39
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,224.79,175.79
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,229.65,178.72
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,248.98,192.59
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,268.21,206.05
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,256.19,195.81
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,251.18,191.11
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,220.78,167.26
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,190.8,143.86
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,230.65,173.69
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,270.34,202.4
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,275.53,205.74
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,280.64,209.29
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,262.8,195.8
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,245.16,182.58
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,457.09,341.67
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,653.09,476.67
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,659.62,479.41
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,661.7,481.33
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,633.18,461.57
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,603.36,440.96
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,533.82,391.83
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,473.54,348.78
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,470.04,346.59
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,457.74,336.28
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,376.96,277.19
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,317.43,234.47
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,308.74,224.52
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,284.33,200.07
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,233.69,160.04
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,186.41,123.16
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,149.03,96.82
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,122.1,81.24
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,86.25,61.49
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,68.67,53.1
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,52.96,39.32
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,36.62,24.54
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,18.89,2.61
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,16.42,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,42.95,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,107.97,76.39
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,178.84,137.86
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,237.36,187.44
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,301.7,240.18
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,209.21,166.89
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,92.86,71.04
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,112.52,86.98
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,132.09,102.08
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,167.07,129.02
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,202.42,155.47
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,185.0,141.15
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,167.81,127.27
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,206.98,156.77
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,246.28,185.49
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,396.29,298.04
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,534.6,396.45
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,493.08,363.68
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,445.16,327.86
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,425.3,313.4
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,405.44,298.7
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,404.49,297.57
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,403.29,296.17
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,342.28,252.23
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,281.65,208.17
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,376.88,279.11
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,466.14,342.91
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,340.09,251.81
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,220.25,163.42
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,119.79,88.01
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,18.37,8.95
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,83.24,60.37
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,146.7,109.87
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,137.97,103.21
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,129.25,96.75
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,88.42,65.17
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,46.38,31.95
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,26.55,16.02
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.75,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.79,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.82,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.37,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.93,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.44,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.96,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.48,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,18.44,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,51.29,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,120.04,83.36
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,186.71,141.87
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,245.89,192.38
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,311.19,246.72
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,366.74,291.8
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,428.98,340.55
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,366.61,291.17
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,292.53,230.99
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,358.87,282.96
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,436.26,341.18
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,329.7,256.91
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,211.9,162.66
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,303.23,233.36
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,389.55,297.39
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,305.09,232.67
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,216.93,164.62
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,301.46,228.82
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,381.04,286.88
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,335.93,252.67
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,287.96,216.67
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,299.73,225.56
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,311.25,234.02
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,194.22,146.09
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,78.44,56.56
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,112.16,82.99
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,145.65,108.71
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,384.74,296.58
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,599.01,452.62
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,325.11,249.5
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,81.31,59.01
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,277.19,213.33
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,446.68,335.76
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,403.15,299.88
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,359.98,264.85
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,315.14,228.4
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,271.93,192.73
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,227.18,156.33
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,186.42,124.16
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,144.43,93.22
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,106.97,69.22
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,71.99,56.45
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,65.1,50.25
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,49.97,36.8
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,34.27,22.18
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,17.63,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.37,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,35.08,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,99.16,67.49
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,167.76,127.31
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,91.08,69.22
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.37,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.86,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,106.98,83.06
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,219.03,172.34
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,193.73,150.85
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,162.69,125.22
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,145.52,111.18
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,128.9,97.61
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,325.83,252.42
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,524.23,397.77
