Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,313.81,240.49
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,104.72,77.28
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,277.92,211.89
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,455.03,340.92
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,432.24,322.63
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,414.59,309.23
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,221.78,166.68
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,32.9,20.38
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,331.13,254.21
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,616.53,457.49
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,579.6,428.27
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,545.14,403.29
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,547.26,406.02
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,543.46,403.88
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,365.82,274.52
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,209.81,156.98
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,255.77,192.83
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,298.67,224.98
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,290.04,218.19
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,275.44,206.76
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,283.71,206.58
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,268.18,183.77
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,219.58,143.1
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,173.38,105.62
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,127.27,71.7
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,85.26,46.35
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,45.64,33.65
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,41.7,30.14
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,34.65,23.71
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,27.19,16.09
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,13.31,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,66.8,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,155.1,106.41
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,233.51,177.97
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,295.63,231.42
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,363.52,287.33
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,307.29,244.63
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,219.7,174.51
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,392.23,312.79
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,574.63,449.23
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,616.47,477.08
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,657.32,504.97
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,691.57,527.6
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,723.89,548.77
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,745.55,561.47
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,768.46,575.11
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,785.44,585.22
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,799.52,593.52
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,808.09,597.76
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,813.52,600.09
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,812.91,598.46
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,809.08,594.91
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,687.12,508.22
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,559.7,412.71
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,521.67,386.24
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,487.2,361.26
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,603.53,450.04
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,698.77,518.83
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,596.36,442.36
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,506.97,375.75
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,472.18,351.21
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,438.29,326.59
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,407.9,304.93
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,377.33,282.61
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,383.15,284.31
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,368.53,267.0
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,318.86,225.57
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,270.09,184.37
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,219.74,141.99
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,171.72,102.84
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,120.96,65.39
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,77.21,39.74
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,39.15,28.34
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,35.72,25.25
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,29.8,19.8
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,23.53,13.05
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,14.74,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.88,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,19.79,9.4
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,33.0,21.87
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,50.5,37.08
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,67.73,51.85
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,85.37,66.51
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,102.88,80.67
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,119.79,93.96
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,136.63,106.89
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,152.42,118.75
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,168.33,130.5
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,339.94,265.94
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,513.45,393.01
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,536.08,405.16
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,557.35,417.66
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,608.44,452.11
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,653.31,481.26
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,728.29,533.58
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,794.62,574.63
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,794.5,572.25
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,791.23,568.94
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,782.4,563.07
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,770.48,555.4
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,753.58,543.86
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,733.78,530.63
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,708.24,513.44
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,680.24,493.72
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,648.82,472.16
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,615.25,448.73
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,577.92,422.17
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,539.04,393.89
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,493.99,361.29
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,450.18,328.46
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,403.44,292.16
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,356.98,254.98
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,308.18,214.93
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,260.39,175.09
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,208.64,132.89
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,162.46,96.27
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,116.49,63.42
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,74.63,39.83
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,42.01,30.66
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,38.76,27.7
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,31.55,21.05
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,23.88,12.7
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,14.74,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,84.4,54.85
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,154.12,117.56
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,204.63,161.4
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,259.44,207.65
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,309.46,248.39
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,362.79,290.25
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,445.68,354.07
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,532.86,418.5
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,575.2,447.83
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,617.04,476.4
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,611.02,468.0
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,594.85,452.89
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,671.54,507.15
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,741.55,551.49
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,758.93,559.57
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,773.5,566.4
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,781.4,568.66
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,786.23,569.12
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,786.4,567.85
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,783.46,564.81
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,773.51,557.12
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,760.61,547.76
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,744.31,536.72
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,725.18,524.04
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,569.18,413.78
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,425.84,309.18
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,467.47,341.43
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,500.75,365.07
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,495.71,361.89
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,483.73,353.48
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,427.73,313.62
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,380.9,280.41
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,374.22,273.43
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,350.56,250.76
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,280.79,199.86
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,233.31,168.19
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,205.67,140.04
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,164.08,100.01
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,119.9,69.27
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,80.43,47.68
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,51.41,38.85
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,44.7,32.85
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,35.14,24.09
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,25.09,13.03
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,15.73,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,36.48,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,119.44,76.93
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,194.25,148.18
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,256.09,202.08
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,324.0,259.32
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,381.6,306.36
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,442.35,354.04
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,491.32,391.71
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,540.96,428.73
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,583.45,458.91
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,625.39,487.88
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,657.01,508.58
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,689.06,528.44
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,716.44,544.95
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,741.65,559.85
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,758.88,570.33
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,773.3,579.04
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,781.21,582.33
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,783.3,581.89
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,783.73,581.65
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,781.07,579.49
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,772.33,573.41
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,760.59,565.48
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,743.84,554.29
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,724.28,541.3
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,699.64,523.09
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,672.23,502.54
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,602.72,451.11
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,539.95,404.25
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,479.26,359.66
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,426.68,320.55
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,444.45,334.45
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,444.0,331.79
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,397.7,293.79
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,351.48,255.21
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,299.98,212.45
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,252.32,172.09
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,203.8,131.39
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,157.88,94.55
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,112.0,62.18
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,70.55,40.03
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,44.5,33.05
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,40.48,29.31
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,31.81,21.32
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,22.56,10.43
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,13.76,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,31.09,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,111.96,69.7
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,185.83,141.5
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,247.84,195.74
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,317.3,254.65
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,224.42,181.88
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,104.3,81.73
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,141.3,112.55
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,185.2,148.21
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,175.66,139.47
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,171.92,135.53
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,207.23,163.27
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,249.43,195.75
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,204.84,159.62
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,167.34,129.23
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,157.15,121.01
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,147.12,112.9
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,213.9,165.04
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,280.66,215.58
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,378.23,289.91
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,473.5,360.09
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,343.73,262.31
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,219.07,166.67
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,290.86,222.05
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,358.85,272.59
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,284.62,216.22
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,212.31,161.12
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,214.64,163.3
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,216.81,165.12
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,231.59,176.68
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,245.52,187.48
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,221.77,169.85
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,198.57,152.62
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,215.85,166.11
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,231.98,178.14
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,194.06,149.38
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,162.59,125.79
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,143.89,111.33
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,125.61,97.06
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,109.1,73.99
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,71.15,43.01
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,48.1,36.45
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,42.84,31.56
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,32.59,22.02
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,22.83,9.48
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,14.25,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,40.42,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,126.19,75.99
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,209.39,159.65
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,271.7,215.3
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,340.45,274.51
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,242.67,197.74
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,100.02,78.48
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,204.63,165.92
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,304.74,246.55
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,372.06,298.37
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,435.38,345.86
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,569.11,448.91
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,700.04,544.01
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,721.44,555.56
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,743.96,568.9
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,760.46,578.62
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,774.06,586.42
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,782.06,589.86
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,786.95,591.33
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,786.02,589.61
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,781.88,585.91
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,639.8,482.27
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,493.7,370.31
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,541.7,407.67
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,582.63,437.92
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,500.27,375.96
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,422.82,317.72
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,524.11,397.48
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,602.96,456.03
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,466.76,353.14
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,358.25,270.76
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,408.79,309.02
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,437.12,325.69
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,386.96,284.29
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,339.65,244.48
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,256.61,184.69
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,209.81,156.47
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,179.16,132.27
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,149.33,108.96
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,110.9,71.05
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,55.44,30.01
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,36.41,26.02
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,33.72,23.42
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,26.68,16.74
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,19.17,5.54
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,11.8,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.97,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,9.16,0.25
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,16.4,7.79
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,26.06,16.24
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,35.72,24.65
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,46.37,33.71
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,57.01,42.6
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,94.57,73.84
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,132.79,105.03
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,156.05,123.45
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,179.54,141.81
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,168.39,132.28
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,157.43,123.02
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,116.28,89.56
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,76.44,57.09
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,117.44,90.14
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,158.8,122.84
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,102.63,77.68
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,47.4,33.05
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,48.38,33.85
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,49.35,34.61
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,128.97,98.35
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,208.52,160.11
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,230.38,176.68
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,251.86,193.05
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,250.81,191.85
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,249.65,190.71
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,226.73,173.3
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,204.17,156.17
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,172.09,131.54
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,140.41,106.99
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,148.6,113.71
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,156.57,120.19
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,148.2,113.87
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,139.81,107.55
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,121.89,93.76
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,104.05,79.85
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,91.71,70.08
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,79.41,60.21
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,66.71,49.85
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,54.06,39.37
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,42.02,30.91
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,29.93,20.11
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,19.3,10.46
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.68,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.42,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,8.19,1.15
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,11.57,4.07
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,14.95,6.96
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,18.33,9.82
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,17.37,8.99
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,16.4,8.15
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,17.37,8.92
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,18.34,9.69
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,23.66,14.07
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,28.98,18.43
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,26.09,15.94
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,23.19,13.47
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,20.78,11.45
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,18.36,9.44
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,18.85,9.82
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,19.34,10.2
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,19.82,10.58
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,20.31,10.97
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,20.79,11.36
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,21.28,11.75
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,33.86,22.01
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,46.44,32.25
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,49.34,34.61
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,52.25,37.0
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,38.69,26.06
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,25.14,15.05
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,50.78,36.12
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,76.44,57.12
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,51.73,37.01
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,27.05,16.78
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,18.35,9.61
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,9.65,2.4
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,14.48,6.49
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,19.3,10.6
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,16.89,8.6
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,14.47,6.59
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,12.05,4.56
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,9.64,2.5
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,7.23,0.72
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.89,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,109.31,52.7
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,233.22,176.62
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,297.44,236.38
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,367.73,298.87
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,425.09,348.82
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,484.68,398.6
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,533.77,438.06
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,579.43,473.55
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,621.06,504.91
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,661.39,534.4
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,694.55,556.52
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,725.53,576.53
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,750.97,592.31
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,773.72,606.08
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,789.32,615.89
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,801.74,623.58
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,808.29,626.09
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,811.46,626.4
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,809.88,623.55
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,804.84,618.48
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,794.23,609.69
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,780.24,598.74
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,761.7,585.49
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,739.97,570.12
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,713.52,551.62
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,684.23,529.6
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,650.37,503.6
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,614.07,475.34
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,574.19,444.04
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,532.4,410.5
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,487.8,373.74
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,441.91,335.02
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,392.7,292.92
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,343.13,249.53
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,291.2,204.06
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,239.9,158.88
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,187.95,114.33
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,137.99,74.69
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,84.86,39.58
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,39.59,22.66
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,29.71,20.63
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,27.04,17.98
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,21.33,12.22
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,15.31,0.0
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,8.85,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,105.93,45.46
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,221.68,168.25
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,286.86,228.43
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,358.23,291.16
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,415.69,340.4
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,475.51,389.44
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,524.59,428.74
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,573.77,466.75
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,612.43,495.75
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,653.46,525.63
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,686.44,547.36
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,717.31,566.56
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,742.71,582.06
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,765.48,595.62
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,781.73,605.69
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,794.83,613.71
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,801.95,616.55
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,805.74,617.26
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,804.06,614.95
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,798.96,610.47
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,788.86,602.18
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,775.4,591.79
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,756.91,578.6
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,735.27,563.35
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,708.79,543.63
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,679.48,521.02
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,645.8,495.45
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,609.72,467.67
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,570.09,437.08
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,528.58,404.27
