Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,483.6,367.66
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,437.41,329.14
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,388.17,287.55
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,338.59,244.64
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,287.03,199.87
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,236.14,155.46
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,184.44,111.59
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,130.92,69.6
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,81.84,38.76
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,36.94,27.36
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,30.4,21.45
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,27.3,18.37
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,21.09,11.95
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,14.5,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,8.36,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,102.97,36.69
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,217.5,164.61
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,281.27,223.96
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,351.3,285.31
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,408.06,333.58
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,467.2,381.46
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,515.65,419.73
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,564.21,456.62
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,601.67,483.65
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,641.42,511.45
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,674.46,533.43
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,705.42,552.88
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,730.32,567.81
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,752.53,580.81
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,768.4,589.77
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,781.18,596.68
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,788.49,599.6
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,792.46,600.44
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,790.75,597.92
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,785.68,593.34
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,775.09,584.9
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,761.24,574.46
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,743.0,562.23
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,721.67,547.99
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,695.74,528.52
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,667.06,506.66
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,633.62,482.06
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,597.87,455.25
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,523.19,398.95
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,456.83,348.54
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,446.0,338.57
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,427.46,320.18
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,378.64,278.98
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,329.58,236.81
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,279.1,193.34
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,225.65,147.36
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,174.98,104.81
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,126.63,67.61
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,78.79,38.38
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,35.42,26.0
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,32.03,22.87
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,28.56,19.42
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,21.36,11.92
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,13.67,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.86,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,94.36,24.42
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,202.17,152.18
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,266.48,211.92
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,337.94,274.39
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,391.94,320.54
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,451.72,369.1
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,501.48,407.39
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,551.58,444.16
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,592.9,472.84
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,633.21,499.64
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,666.54,521.33
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,694.49,537.98
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,720.45,553.45
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,743.88,567.05
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,759.68,576.47
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,772.48,584.02
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,780.3,587.25
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,784.89,588.48
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,783.08,586.69
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,777.98,582.93
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,768.15,575.09
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,755.09,565.27
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,736.48,552.12
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,714.84,536.79
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,688.52,516.36
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,659.56,493.98
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,626.25,469.25
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,590.7,442.53
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,551.55,412.41
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,510.73,380.39
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,466.23,346.25
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,420.74,310.21
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,372.75,270.65
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,321.3,227.54
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,270.86,184.63
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,221.5,142.58
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,171.23,101.47
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,123.48,65.85
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,76.9,38.65
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,38.41,28.4
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,31.67,22.32
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,28.22,18.87
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,20.79,10.94
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,15.73,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,88.35,11.84
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,190.19,140.32
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,250.76,196.52
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,318.31,255.07
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,371.42,300.16
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,424.83,343.66
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,440.77,356.14
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,447.45,360.63
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,520.38,416.3
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,595.72,471.4
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,627.21,492.42
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,656.84,511.99
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,680.41,525.8
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,701.47,537.78
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,713.81,544.5
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,726.52,551.6
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,732.07,553.47
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,734.57,553.45
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,733.78,551.36
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,729.94,547.37
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,719.51,539.08
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,706.17,529.02
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,689.35,517.44
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,669.76,503.34
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,645.72,485.07
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,619.15,464.84
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,587.76,441.27
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,554.39,415.88
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,462.7,347.03
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,390.04,292.55
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,399.77,298.39
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,391.22,287.12
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,345.65,249.44
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,300.65,211.73
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,253.92,172.23
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,205.58,131.79
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,159.21,94.97
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,116.35,64.14
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,73.77,39.77
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,42.0,30.84
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,37.71,26.96
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,33.28,22.63
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,22.53,11.5
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,13.76,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,71.85,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,154.89,113.74
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,216.26,170.24
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,286.1,230.82
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,240.55,196.51
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,181.54,147.95
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,221.99,181.92
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,263.8,216.01
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,265.95,216.25
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,259.07,209.21
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,292.73,235.18
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,333.24,265.59
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,461.97,367.06
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,597.45,467.78
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,572.89,444.1
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,538.66,415.29
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,519.57,398.82
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,494.06,377.72
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,500.59,381.95
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,506.15,385.17
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,469.33,356.54
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,433.05,328.64
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,435.39,330.45
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,436.74,331.17
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,411.75,312.31
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,387.37,294.13
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,326.81,249.05
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,269.4,206.04
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,323.57,247.76
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,370.06,281.17
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,341.78,259.15
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,314.76,238.34
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,241.16,183.64
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,181.83,140.37
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,159.68,123.94
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,138.34,107.75
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,120.33,93.78
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,102.88,80.03
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,82.65,57.98
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,52.45,40.66
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,44.86,33.76
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,36.91,26.17
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,23.87,12.16
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,12.78,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,30.78,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,66.74,46.7
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,106.93,82.91
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,149.21,119.54
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,195.31,158.63
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,238.17,194.18
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,297.3,242.09
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,368.04,297.52
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,411.11,329.13
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,454.67,360.36
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,528.29,415.97
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,609.43,475.07
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,633.75,489.96
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,655.98,503.8
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,673.3,514.12
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,688.25,522.72
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,696.9,526.92
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,702.92,529.35
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,573.66,433.6
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,439.1,332.03
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,452.08,342.23
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,463.92,350.1
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,480.39,362.42
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,495.89,373.79
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,558.78,421.79
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,606.55,456.52
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,575.46,432.76
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,542.48,408.09
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,505.79,380.58
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,467.85,351.33
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,380.6,285.93
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,315.49,238.24
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,313.67,232.17
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,292.08,207.16
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,245.81,168.11
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,201.18,130.81
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,155.66,94.88
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,114.04,65.55
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,73.07,43.13
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,48.14,36.56
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,41.76,30.74
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,33.76,23.15
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,21.89,9.73
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,11.8,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,65.11,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,142.4,101.09
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,202.41,156.5
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,271.15,215.0
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,327.64,262.22
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,387.64,310.5
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,436.13,348.18
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,485.61,385.28
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,527.2,415.71
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,568.46,445.08
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,601.59,467.7
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,631.42,487.53
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,662.22,508.59
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,691.36,527.39
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,704.22,534.99
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,717.4,543.07
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,724.45,545.97
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,728.48,547.0
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,726.99,544.83
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,722.43,540.76
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,712.53,532.85
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,699.66,523.12
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,682.56,510.88
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,662.67,496.52
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,637.6,478.35
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,610.12,458.22
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,514.75,387.07
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,433.17,325.74
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,398.06,299.6
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,364.42,274.0
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,383.2,286.53
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,381.34,279.99
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,335.93,241.98
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,290.88,203.77
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,243.59,163.85
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,194.86,123.23
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,147.88,86.01
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,103.97,55.23
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,62.01,33.74
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,39.46,28.85
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,34.55,24.33
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,29.42,19.26
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,19.43,6.88
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,10.81,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,67.51,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,147.87,102.14
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,208.51,158.99
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,276.89,217.08
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,332.5,263.83
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,391.66,311.7
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,439.66,349.32
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,488.57,386.26
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,529.1,415.43
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,567.42,442.16
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,600.07,464.36
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,631.06,484.86
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,655.39,499.85
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,677.36,512.77
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,693.62,522.14
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,707.15,529.69
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,713.73,531.57
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,717.34,531.6
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,715.85,530.09
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,711.36,526.77
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,701.6,519.05
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,688.97,508.92
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,515.76,384.53
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,349.86,260.6
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,381.19,284.93
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,408.16,304.28
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,483.87,361.97
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,539.13,401.48
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,460.79,342.6
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,399.3,297.01
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,394.65,292.11
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,374.98,273.0
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,329.48,235.06
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,284.75,197.27
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,237.43,157.66
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,191.65,119.75
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,142.98,81.91
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,100.73,53.28
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,59.34,32.96
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,39.76,28.83
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,34.39,23.92
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,28.76,18.4
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,18.71,5.0
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,9.83,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,59.84,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,155.61,105.55
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,216.0,164.04
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,284.33,222.47
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,340.35,270.06
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,399.98,318.85
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,445.42,355.2
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,493.84,392.52
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,534.67,422.59
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,574.87,451.31
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,606.74,473.66
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,636.81,494.29
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,659.66,508.32
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,683.53,522.31
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,699.27,531.07
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,712.17,537.95
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,718.56,540.92
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,721.87,541.95
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,720.67,540.63
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,716.34,537.33
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,706.3,529.24
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,693.24,519.26
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,675.89,506.67
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,655.69,491.87
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,630.36,473.22
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,602.63,452.58
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,570.76,428.65
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,536.84,402.72
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,499.36,373.58
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,460.5,342.7
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,415.67,306.51
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,372.45,270.63
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,326.5,232.18
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,281.06,193.55
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,233.71,153.67
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,187.81,115.62
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,141.15,79.48
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,94.53,47.88
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,52.65,28.43
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,35.68,25.17
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,30.56,20.49
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,25.18,15.21
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,12.24,0.08
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,53.84,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,141.45,93.46
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,202.21,152.51
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,271.0,210.85
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,326.97,258.07
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,386.56,306.58
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,434.66,344.13
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,483.71,380.89
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,524.25,409.23
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,562.64,434.96
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,595.44,456.78
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,626.59,476.9
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,654.15,494.29
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,676.82,507.57
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,692.62,515.47
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,705.63,521.53
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,712.73,523.68
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,716.82,523.98
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,716.07,521.5
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,712.22,517.18
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,702.36,508.84
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,689.5,498.46
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,672.21,487.09
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,652.1,473.69
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,627.06,455.84
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,599.51,435.99
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,567.92,414.08
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,534.28,390.12
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,496.33,362.13
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,457.03,332.32
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,412.03,297.22
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,368.69,262.35
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,322.71,224.79
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,277.17,186.93
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,230.21,148.33
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,184.74,111.51
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,138.12,76.3
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,91.57,45.73
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,49.99,27.59
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,35.96,25.15
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,30.83,20.48
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,25.47,15.14
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,12.4,0.0
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,54.69,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,142.82,91.22
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,204.86,152.91
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,274.18,211.36
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,329.74,257.3
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,388.89,304.15
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,437.15,341.19
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,486.31,377.35
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,524.86,404.51
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,564.85,431.74
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,597.26,454.38
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,627.94,475.52
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,651.75,491.3
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,673.17,505.2
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,689.4,514.76
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,702.85,522.46
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,621.3,461.97
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,526.58,391.15
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,524.77,390.03
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,521.79,387.31
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,568.67,422.31
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,607.94,450.92
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,540.85,400.94
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,476.07,352.99
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,476.41,354.04
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,474.06,352.45
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,475.2,353.72
