Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,300.64,218.45
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,255.63,182.84
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,216.67,152.62
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,187.2,122.51
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,143.13,81.2
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,98.76,51.02
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,58.0,30.87
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,35.47,25.2
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,31.59,21.61
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,24.69,15.0
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,17.38,3.34
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,10.81,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,20.44,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,55.54,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,122.13,85.45
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,186.09,142.87
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,241.41,190.71
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,301.99,241.93
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,351.46,282.92
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,402.29,323.68
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,446.38,358.26
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,490.79,392.16
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,524.37,416.46
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,556.79,439.26
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,582.9,456.89
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,607.2,472.81
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,459.55,359.26
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,291.58,226.69
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,336.22,261.54
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,384.52,297.09
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,281.43,217.79
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,182.44,140.37
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,188.09,144.86
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,193.64,148.84
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,289.98,223.77
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,381.56,291.87
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,375.12,285.76
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,367.71,279.66
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,428.45,325.48
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,470.18,354.0
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,432.87,323.86
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,395.56,293.83
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,355.56,261.88
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,315.73,229.22
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,272.74,193.59
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,231.97,159.75
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,189.67,125.57
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,149.35,94.55
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,110.13,68.36
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,76.21,50.97
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,55.58,42.93
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,46.65,34.74
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,33.07,22.02
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,20.07,2.97
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,11.8,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.85,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,18.5,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,88.6,61.24
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,150.79,116.59
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,208.58,166.11
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,266.52,214.95
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,313.86,254.14
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,363.38,293.88
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,241.28,195.96
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,100.07,78.33
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,109.83,86.43
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,119.59,94.01
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,124.26,97.4
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,128.98,100.82
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,135.71,106.04
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,142.44,111.25
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,147.66,115.05
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,152.87,118.85
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,258.26,202.64
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,359.74,279.98
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,359.29,278.38
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,358.43,277.22
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,352.68,272.7
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,346.65,268.03
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,330.6,255.47
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,314.67,243.05
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,277.78,214.88
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,242.72,188.09
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,215.8,167.5
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,191.85,149.1
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,190.03,147.72
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,188.84,146.59
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,178.58,138.11
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,166.92,128.33
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,145.5,111.69
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,124.95,95.79
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,103.15,78.7
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,82.37,62.51
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,64.67,50.85
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,49.62,37.37
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,32.33,21.33
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,14.48,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.37,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.86,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,44.81,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,121.58,81.94
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,186.07,141.91
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,241.18,189.55
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,301.57,240.22
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,349.72,280.02
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,399.53,319.68
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,441.21,351.38
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,482.98,382.05
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,515.58,405.26
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,546.98,426.91
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,571.51,442.63
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,594.08,456.57
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,610.45,466.14
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,623.23,473.05
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,630.51,475.64
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,635.07,476.31
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,634.42,473.68
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,630.97,469.13
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,622.04,460.81
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,610.41,450.64
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,593.34,437.58
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,573.81,422.71
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,548.84,403.82
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,520.95,382.71
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,490.52,359.95
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,458.54,335.58
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,422.58,307.79
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,385.74,278.7
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,345.43,246.46
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,305.13,213.61
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,262.81,179.16
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,221.61,145.48
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,178.41,111.43
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,137.78,81.2
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,97.44,55.06
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,61.26,38.24
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,45.37,33.21
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,37.9,26.5
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,27.03,16.3
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,15.67,0.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,9.83,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.66,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,111.84,72.71
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,199.31,149.94
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,253.11,196.96
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,311.26,246.33
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,310.33,247.98
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,304.29,244.14
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,339.39,271.51
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,374.32,297.56
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,459.07,363.0
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,546.72,428.43
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,568.91,442.69
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,588.76,455.51
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,603.18,464.5
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,616.49,472.53
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,624.23,476.49
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,629.25,478.48
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,578.0,438.74
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,522.18,395.89
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,531.42,402.61
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,537.72,406.47
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,556.96,420.61
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,568.46,428.55
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,541.96,407.24
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,512.9,384.23
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,482.49,360.48
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,450.59,335.17
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,414.93,306.83
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,378.34,277.14
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,326.34,237.36
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,281.56,203.49
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,252.86,176.72
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,215.82,142.46
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,173.44,108.55
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,133.6,78.73
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,93.55,53.02
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,57.79,36.94
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,44.23,32.51
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,37.2,26.1
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,29.21,17.99
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,23.44,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.78,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,53.87,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,134.04,85.09
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,207.04,156.63
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,267.36,209.81
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,333.5,266.44
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,382.3,308.66
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,430.58,349.29
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,473.98,384.3
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,517.36,418.24
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,550.08,442.84
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,581.18,465.56
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,605.68,483.02
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,630.97,500.62
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,647.23,511.7
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,660.64,520.55
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,668.68,524.76
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,673.61,526.64
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,672.18,524.48
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,667.53,519.96
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,658.01,511.27
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,645.29,500.21
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,626.79,485.41
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,605.34,468.27
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,580.05,448.34
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,552.01,425.95
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,519.44,399.41
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,484.67,370.62
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,446.16,338.53
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,406.03,304.36
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,362.98,267.01
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,319.08,228.28
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,272.6,187.34
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,226.27,146.63
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,178.54,106.51
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,128.89,67.8
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,82.6,38.31
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,39.88,22.12
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,28.64,19.67
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,25.74,16.82
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,20.28,11.02
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,14.54,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,8.36,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,75.68,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,155.35,96.59
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,233.91,178.96
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,291.36,231.09
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,353.01,284.5
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,401.84,326.38
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,451.69,367.4
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,491.87,398.71
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,531.32,428.2
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,560.94,449.62
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,591.62,471.05
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,616.45,486.6
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,638.87,499.88
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,653.75,508.54
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,665.71,514.97
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,672.41,517.3
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,675.94,517.4
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,673.84,513.59
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,668.5,507.62
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,658.73,499.06
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,645.78,488.25
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,626.97,474.15
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,605.22,457.78
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,579.62,438.0
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,551.34,415.96
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,518.38,390.32
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,483.29,362.48
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,444.83,331.78
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,404.85,298.99
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,361.62,262.56
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,317.67,224.78
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,271.3,184.95
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,222.06,142.81
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,174.28,103.34
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,128.21,68.13
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,82.39,39.43
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,40.31,30.02
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,31.14,21.86
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,27.91,18.67
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,20.97,11.34
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,13.62,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,7.86,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,79.31,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,158.82,93.87
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,238.68,182.39
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,295.88,235.26
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,357.32,289.33
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,405.13,330.28
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,451.12,367.92
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,491.5,399.43
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,531.17,428.96
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,562.98,451.8
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,592.94,472.48
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,616.97,488.68
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,638.5,502.66
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,653.31,511.87
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,665.13,518.77
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,671.63,521.75
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,674.92,522.37
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,672.83,518.58
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,667.46,512.43
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,656.69,503.01
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,642.74,491.26
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,623.79,476.24
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,601.87,458.9
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,576.01,438.94
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,547.49,416.61
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,515.02,390.44
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,480.35,362.06
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,441.28,330.12
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,400.65,296.12
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,357.19,259.15
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,312.94,220.78
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,266.8,180.61
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,220.83,140.74
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,172.58,100.88
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,125.87,65.44
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,76.38,34.51
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,33.95,24.42
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,27.58,18.71
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,25.11,16.19
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,19.08,9.58
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,12.7,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,7.37,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,59.42,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,135.79,74.14
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,214.12,162.49
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,270.28,214.24
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,330.94,267.52
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,379.07,309.52
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,428.45,350.95
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,469.07,383.6
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,509.15,414.63
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,541.61,439.27
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,569.72,460.0
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,593.46,476.87
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,614.9,491.62
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,630.96,501.63
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,644.2,509.32
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,652.06,513.42
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,656.84,515.2
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,655.45,512.93
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,650.88,508.32
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,641.4,499.68
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,628.8,488.71
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,611.11,474.79
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,590.5,458.52
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,565.03,437.56
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,536.96,414.32
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,504.78,388.31
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,470.48,360.04
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,432.82,328.51
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,393.65,294.99
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,351.08,257.95
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,307.82,219.72
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,261.74,179.24
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,212.83,136.73
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,165.73,97.56
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,120.44,63.16
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,75.53,35.92
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,34.54,25.15
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,29.58,20.68
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,26.26,17.4
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,19.75,10.06
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,14.74,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.37,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,58.37,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,135.36,66.92
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,216.07,162.43
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,272.71,214.65
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,333.86,267.96
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,326.13,265.16
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,303.85,248.74
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,335.34,274.49
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,366.18,298.44
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,388.39,315.32
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,408.78,330.38
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,406.97,327.06
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,408.58,326.24
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,467.44,371.48
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,521.53,411.73
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,542.58,425.97
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,559.55,437.36
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,555.53,433.0
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,549.37,427.25
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,544.75,422.57
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,537.84,416.12
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,502.29,387.31
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,469.15,360.58
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,436.31,334.96
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,405.9,311.07
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,377.94,289.43
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,350.58,268.09
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,312.37,238.86
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,278.69,213.14
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,274.37,207.27
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,259.9,191.73
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,226.19,163.79
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,194.05,137.51
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,158.41,109.27
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,123.81,83.04
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,90.29,60.72
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,59.91,47.31
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,48.23,36.84
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,36.06,25.62
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,26.09,14.46
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.73,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,71.98,28.86
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,148.53,110.52
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,201.49,157.95
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,260.15,208.57
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,308.84,250.39
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,361.7,294.44
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,368.89,301.08
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,373.77,305.24
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,447.47,364.84
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,522.67,424.13
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,554.2,447.94
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,583.06,469.68
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,600.35,481.61
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,615.13,491.52
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,393.66,317.83
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,156.94,123.29
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,160.41,126.52
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,163.88,129.24
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,266.67,212.7
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,366.53,291.13
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,480.33,383.18
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,576.24,457.88
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,475.35,377.13
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,384.0,304.46
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,430.4,340.36
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,460.29,359.87
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,421.05,325.82
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,382.13,291.56
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,339.34,254.1
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,296.16,215.62
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,251.43,175.45
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,207.52,136.47
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,161.67,98.09
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,118.02,65.0
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,75.55,39.69
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,36.18,26.78
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,32.18,22.99
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,28.07,18.83
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,19.85,9.39
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,13.76,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
