Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,95.06,32.1
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,202.35,151.47
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,256.0,202.33
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,318.7,257.8
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,367.52,300.65
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,417.75,343.07
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,458.86,376.84
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,499.67,409.2
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,531.88,434.09
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,559.81,455.07
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,584.88,473.33
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,607.83,489.55
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,622.79,498.6
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,634.9,505.25
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,641.72,508.71
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,645.46,509.83
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,644.12,506.69
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,639.59,501.17
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,629.93,491.88
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,617.11,480.23
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,599.21,465.62
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,578.36,448.64
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,553.12,427.34
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,525.22,403.77
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,493.68,377.79
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,459.95,349.57
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,422.06,317.58
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,382.58,283.61
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,340.1,246.67
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,296.81,208.49
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,251.23,168.53
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,205.78,129.06
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,158.94,90.64
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,113.59,57.19
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,68.47,31.51
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,27.98,19.3
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,25.37,16.85
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,22.77,14.13
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,16.59,6.57
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,11.8,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,97.56,22.46
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,210.09,154.66
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,266.68,208.12
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,328.05,261.56
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,375.56,302.85
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,424.2,343.35
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,462.87,374.86
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,498.09,402.64
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,529.01,426.58
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,558.18,448.5
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,580.18,464.04
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,599.77,477.41
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,613.46,486.23
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,624.31,492.77
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,629.69,495.14
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,631.99,495.19
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,630.13,493.09
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,625.15,488.66
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,614.59,479.12
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,601.05,467.33
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,528.26,410.41
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,457.69,355.32
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,490.27,379.89
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,510.66,392.97
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,479.94,367.51
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,447.22,340.32
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,385.37,291.75
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,334.27,251.63
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,287.06,214.86
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,247.29,184.39
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,217.31,159.26
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,186.12,133.41
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,152.82,106.49
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,116.98,78.93
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,84.64,57.62
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,57.93,45.51
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,45.73,34.54
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,33.03,22.81
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,23.31,10.83
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,91.97,8.59
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,198.19,145.91
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,257.46,203.69
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,322.05,262.07
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,372.08,307.19
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,423.58,351.96
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,465.47,387.57
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,506.95,421.66
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,537.71,445.85
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,569.5,469.99
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,594.86,488.48
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,617.96,504.74
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,634.56,515.56
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,648.22,523.92
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,655.26,527.12
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,659.1,527.84
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,657.94,525.73
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,653.51,521.1
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,643.51,511.35
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,630.28,499.13
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,612.23,484.09
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,591.16,466.56
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,565.91,445.2
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,537.92,421.39
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,505.03,393.79
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,469.93,363.87
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,431.64,331.06
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,391.69,296.09
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,348.3,257.67
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,304.08,217.92
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,256.9,175.73
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,209.95,134.25
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,161.82,94.25
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,112.21,57.2
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,66.13,31.45
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,31.83,23.2
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,28.46,20.03
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,25.07,16.48
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,17.9,6.86
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,11.8,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,97.82,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,213.43,155.55
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,272.27,214.22
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,336.16,271.53
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,384.9,315.0
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,434.81,357.53
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,472.85,388.32
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,512.81,419.09
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,544.79,441.84
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,574.92,462.11
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,598.09,476.11
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,618.75,487.69
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,632.56,496.29
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,643.37,502.57
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,649.27,504.28
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,651.97,503.62
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,648.79,499.67
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,642.39,493.41
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,631.03,483.57
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,616.56,471.44
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,547.21,419.52
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,479.26,368.64
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,445.96,343.81
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,414.15,319.52
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,403.22,310.78
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,387.91,297.64
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,385.92,292.52
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,375.61,278.82
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,333.27,241.87
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,290.3,204.03
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,244.59,164.02
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,199.31,124.9
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,149.87,84.97
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,105.44,52.99
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,62.06,29.64
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,31.93,22.98
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,28.09,19.41
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,24.18,15.42
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,17.98,6.2
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,15.73,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,78.51,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,171.29,121.76
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,225.01,174.53
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,284.47,226.26
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,329.55,265.84
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,379.14,307.56
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,304.11,248.93
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,195.65,160.14
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,142.41,115.98
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,87.52,69.27
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,83.34,65.53
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,79.31,61.76
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,117.47,93.12
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,155.79,123.73
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,197.71,156.99
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,243.09,192.26
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,271.71,214.27
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,299.63,235.6
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,234.45,184.2
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,169.72,132.92
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,164.49,129.04
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,159.33,124.91
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,144.7,113.32
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,130.17,101.81
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,136.62,107.14
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,142.94,112.27
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,127.6,100.03
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,112.34,87.89
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,121.27,95.43
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,129.77,102.5
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,117.71,92.81
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,105.68,83.16
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,92.37,72.45
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,79.11,61.59
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,61.66,40.71
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,38.76,29.07
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,33.46,24.11
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,27.95,18.55
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,18.11,5.56
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,9.83,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,59.97,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,131.11,92.39
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,187.31,146.7
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,249.96,201.66
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,300.52,245.85
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,353.39,290.64
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,398.37,327.82
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,444.05,364.4
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,478.14,390.16
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,511.22,414.36
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,543.89,438.24
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,574.23,459.83
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,591.05,470.1
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,605.28,478.3
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,614.07,482.88
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,620.01,485.27
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,619.3,483.98
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,615.6,480.48
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,606.79,472.34
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,595.02,461.95
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,577.34,447.94
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,556.97,431.71
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,527.91,408.59
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,496.71,383.64
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,466.13,358.49
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,433.96,331.58
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,397.93,300.88
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,360.65,268.59
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,320.19,234.26
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,279.75,199.43
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,236.85,162.36
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,194.65,126.4
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,151.28,92.05
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,110.66,63.36
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,69.91,40.83
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,43.55,33.13
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,36.98,27.03
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,30.13,20.22
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,19.26,5.42
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,9.83,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,47.24,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,124.99,86.26
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,177.32,138.23
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,235.91,189.63
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,284.72,231.82
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,337.25,275.57
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,380.09,310.08
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,423.42,343.66
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,457.72,369.75
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,491.14,394.44
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,516.48,412.39
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,540.08,428.62
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,557.45,440.26
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,572.57,450.03
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,582.93,455.91
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,590.77,459.81
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,591.11,459.32
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,588.73,456.82
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,581.92,450.33
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,572.48,441.82
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,556.41,429.05
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,537.87,414.27
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,518.27,398.97
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,495.01,380.33
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,464.28,354.88
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,431.74,327.54
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,395.56,296.53
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,358.06,263.88
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,317.17,228.95
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,275.95,193.23
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,232.39,155.41
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,189.35,118.66
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,145.3,83.76
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,103.61,54.71
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,59.1,30.51
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,33.8,24.27
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,29.64,20.37
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,25.35,15.91
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,12.18,0.76
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,62.74,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,159.06,105.38
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,215.87,165.09
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,278.54,220.22
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,324.43,260.64
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,375.35,303.41
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,415.71,335.9
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,455.9,366.83
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,488.46,390.66
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,519.64,412.5
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,546.1,430.63
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,568.36,445.21
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,584.15,454.84
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,597.26,462.3
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,604.97,466.31
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,609.73,468.13
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,608.62,465.71
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,604.46,461.1
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,595.37,452.94
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,583.28,442.56
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,566.58,429.55
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,547.07,414.29
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,522.15,394.81
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,494.92,373.25
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,464.1,348.16
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,431.33,321.08
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,395.18,290.65
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,357.49,258.4
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,316.51,224.07
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,272.26,186.6
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,228.51,149.03
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,185.09,112.37
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,140.11,77.2
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,97.23,47.83
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,55.39,27.02
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,31.49,22.03
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,27.61,18.41
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,23.68,14.28
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,11.29,0.0
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,62.37,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,157.57,99.98
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,214.09,161.44
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,275.43,215.1
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,321.32,255.29
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,372.08,297.78
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,412.46,330.36
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,452.63,361.45
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,485.39,385.34
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,516.79,407.25
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,541.59,423.46
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,564.23,437.54
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,579.96,447.61
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,591.11,454.28
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,599.33,458.41
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,604.65,460.36
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,603.86,458.18
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,600.06,453.84
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,591.6,446.16
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,580.15,436.28
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,563.63,422.13
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,544.34,405.89
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,520.15,386.02
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,493.48,364.1
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,462.74,339.98
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,430.05,313.83
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,394.19,284.71
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,356.9,253.8
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,313.52,217.84
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,271.94,182.69
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,227.85,145.85
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,184.37,110.1
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,139.95,76.35
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,97.71,48.22
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,56.03,28.14
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,33.49,23.53
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,29.21,19.61
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,22.74,13.35
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,10.98,0.0
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,56.35,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,143.04,87.34
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,200.23,151.35
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,261.54,205.59
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,309.69,248.22
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,360.13,291.36
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,396.79,321.9
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,432.83,350.76
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,464.24,375.31
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,493.07,397.12
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,428.13,344.61
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,349.26,280.23
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,404.44,324.43
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,465.77,371.72
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,521.18,413.78
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,571.98,451.57
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,573.07,452.43
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,571.41,451.45
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,564.85,446.0
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,555.53,438.31
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,495.92,391.62
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,438.02,346.18
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,224.85,179.06
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,22.21,12.92
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,45.42,32.46
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,68.65,51.95
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,176.91,139.5
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,270.78,211.63
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,284.54,214.17
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,277.33,196.33
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,233.61,156.7
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,189.11,117.27
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,142.98,80.01
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,98.63,49.09
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,54.56,27.38
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,31.75,22.89
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,27.87,19.1
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,23.94,14.74
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,11.42,0.0
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
