Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,11.58,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,31.89,18.28
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,54.92,39.38
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,79.1,60.28
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,103.57,81.31
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,126.09,100.32
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,148.78,119.14
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,168.56,135.24
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,188.39,151.13
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,222.19,178.23
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,261.22,209.05
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,260.51,207.9
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,254.71,202.83
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,255.55,202.81
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,256.11,202.55
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,325.78,258.18
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,393.17,310.5
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,368.59,289.86
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,341.92,268.14
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,366.29,287.08
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,385.06,301.04
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,236.28,185.24
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,95.67,72.93
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,185.47,145.15
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,267.36,208.43
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,270.38,208.6
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,267.59,203.42
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,240.91,180.83
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,214.34,158.35
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,184.56,133.37
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,155.05,109.01
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,124.86,85.63
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,95.95,65.02
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,67.79,48.07
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,51.91,39.39
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,39.42,28.04
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,26.53,15.39
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,13.61,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,39.56,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,88.64,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,163.68,107.98
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,233.0,176.1
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,283.89,222.36
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,337.64,269.51
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,380.04,306.57
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,422.8,342.72
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,456.58,370.35
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,489.16,396.08
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,512.38,414.49
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,535.93,432.63
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,552.99,445.58
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,567.41,456.24
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,575.75,461.56
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,581.14,464.48
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,581.86,464.26
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,579.49,461.57
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,570.85,453.5
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,559.2,442.99
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,543.31,429.58
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,524.57,413.71
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,501.21,393.45
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,475.37,370.85
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,445.19,344.76
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,412.97,316.51
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,377.48,285.27
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,340.58,252.25
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,300.15,216.35
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,259.11,179.6
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,213.25,139.13
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,170.46,102.39
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,126.65,68.3
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,84.96,41.23
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,43.57,23.7
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,29.74,20.93
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,25.71,17.0
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,21.62,12.01
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,10.41,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,7.37,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,83.02,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,155.77,102.26
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,223.74,171.62
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,274.12,218.1
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,327.45,265.37
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,369.31,301.86
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,411.55,337.28
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,445.27,365.4
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,477.88,391.78
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,503.65,412.07
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,527.4,430.26
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,542.33,440.95
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,556.84,450.98
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,565.65,456.76
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,571.58,460.2
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,572.66,460.25
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,570.71,457.88
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,562.57,450.23
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,551.47,440.17
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,536.19,427.17
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,518.1,411.73
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,496.22,392.57
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,471.63,370.86
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,441.92,345.15
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,410.15,317.2
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,374.62,285.83
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,337.66,252.59
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,298.09,216.6
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,257.85,179.86
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,212.32,139.4
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,169.79,102.66
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,125.71,68.26
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,83.73,40.82
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,42.94,23.62
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,29.77,21.25
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,25.74,17.27
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,21.65,12.19
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,10.42,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,11.8,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,23.59,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,120.78,77.6
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,219.95,168.7
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,270.17,214.99
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,321.33,260.79
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,364.31,298.67
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,407.78,335.69
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,388.39,321.11
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,356.63,295.77
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,346.88,287.49
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,327.76,271.02
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,444.11,365.52
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,555.79,451.78
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,476.57,386.4
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,385.44,312.67
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,427.17,346.31
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,462.97,373.47
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,509.82,408.7
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,548.51,436.46
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,482.37,384.01
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,417.63,333.42
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,388.09,310.09
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,358.98,286.64
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,297.71,238.41
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,243.6,196.21
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,299.5,235.19
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,332.18,250.18
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,292.72,214.22
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,252.88,178.23
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,210.74,140.81
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,169.29,105.13
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,126.48,71.63
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,86.11,45.05
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,47.25,28.34
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,31.63,23.25
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,26.78,18.43
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,21.76,12.4
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,10.57,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,12.78,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,51.23,30.06
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,92.52,71.05
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,122.32,98.63
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,152.85,126.25
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,174.54,145.72
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,201.19,168.85
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,224.93,188.89
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,248.63,208.42
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,233.6,195.07
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,211.53,175.82
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,225.83,187.57
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,239.9,198.81
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,242.74,200.69
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,245.34,202.45
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,244.14,201.02
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,242.84,199.55
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,222.71,182.51
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,201.44,164.68
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,215.58,176.29
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,227.38,185.68
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,203.07,165.74
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,180.36,147.29
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,146.68,119.86
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,113.54,92.5
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,82.62,66.37
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,51.21,39.36
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,94.84,77.14
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,135.49,111.62
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,121.7,99.97
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,108.21,88.72
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,93.45,76.31
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,78.97,63.93
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,63.64,50.34
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,48.79,39.05
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,34.75,25.68
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,20.27,11.2
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,10.13,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,17.69,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,104.28,61.07
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,192.23,145.23
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,242.91,190.85
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,297.5,237.97
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,340.62,274.77
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,384.8,311.13
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,417.08,338.35
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,450.58,365.96
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,348.96,286.04
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,221.39,181.69
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,285.08,234.8
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,349.78,286.45
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,454.73,369.63
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,552.33,443.87
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,553.13,442.47
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,551.05,439.69
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,543.22,432.06
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,532.56,422.16
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,517.11,408.85
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,499.05,393.32
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,476.37,374.32
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,451.44,353.17
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,422.48,329.05
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,391.76,302.89
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,329.19,253.51
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,277.47,213.75
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,223.26,172.62
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,180.56,142.11
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,158.75,124.01
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,137.45,106.36
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,114.81,88.03
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,92.84,70.76
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,71.15,54.77
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,55.34,44.27
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,41.08,30.8
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,26.4,15.94
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,13.64,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.44,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.93,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.41,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.89,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.37,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.86,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,12.06,5.04
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,20.27,12.29
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,107.69,88.69
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,197.73,165.01
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,121.29,99.54
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,51.22,39.0
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,46.38,34.83
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,41.55,30.61
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,64.78,50.7
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,88.04,70.65
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,95.78,77.22
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,103.46,83.78
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,180.37,148.64
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,252.95,207.91
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,130.36,105.86
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,8.69,1.93
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,25.58,16.75
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,42.5,31.53
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,27.51,18.5
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,12.54,5.41
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,11.09,4.16
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,9.64,2.89
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,8.68,2.03
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.71,1.16
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,26.64,15.29
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,43.86,34.17
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,34.78,25.41
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,26.57,16.24
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,13.32,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,54.55,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,129.27,67.36
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,203.59,152.29
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,254.31,199.36
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,306.23,245.27
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,350.45,284.11
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,395.54,322.45
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,429.46,350.89
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,462.4,377.68
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,489.62,398.55
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,515.06,417.38
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,530.44,428.04
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,545.43,438.0
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,554.8,443.38
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,561.34,446.41
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,562.8,445.77
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,561.28,442.72
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,553.61,434.73
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,543.0,424.45
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,528.24,411.71
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,510.69,396.65
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,488.55,377.22
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,463.92,355.63
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,434.82,331.32
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,403.71,304.89
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,368.57,274.8
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,332.11,243.03
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,293.16,208.86
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,251.22,172.02
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,208.77,135.38
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,167.06,100.37
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,124.33,67.65
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,83.84,41.53
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,44.64,25.06
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,31.76,22.83
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,27.29,18.43
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,20.81,11.28
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,10.12,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.88,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,27.0,9.77
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,48.34,34.51
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,73.0,56.87
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,97.82,78.97
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,120.3,98.83
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,142.99,118.55
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,163.18,136.01
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,183.43,153.26
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,168.29,139.91
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,148.58,122.58
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,241.35,201.43
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,331.62,275.79
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,313.13,259.49
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,298.0,246.36
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,353.89,292.52
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,404.43,333.14
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,403.09,330.73
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,400.43,327.51
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,420.65,343.39
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,434.92,353.74
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,393.46,318.88
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,355.51,287.32
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,333.63,269.3
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,311.51,250.74
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,292.24,233.24
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,270.92,213.47
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,215.47,170.33
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,171.38,137.96
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,152.0,121.42
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,132.73,104.95
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,111.8,87.51
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,91.27,70.87
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,70.39,54.76
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,54.62,43.96
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,40.71,30.77
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,26.41,16.19
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,13.65,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,63.54,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,136.63,61.05
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,214.03,161.62
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,266.99,213.18
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,323.44,264.84
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,367.34,305.16
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,411.75,344.62
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,447.32,375.97
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,481.81,405.46
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,508.98,428.27
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,532.07,447.26
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,550.1,460.61
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,565.53,471.45
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,575.5,478.02
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,582.51,482.06
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,583.25,481.88
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,580.9,479.14
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,574.1,471.93
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,564.19,462.13
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,548.96,448.44
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,530.8,432.18
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,507.88,412.16
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,482.3,389.56
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,452.15,362.79
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,419.87,333.66
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,384.3,301.19
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,347.11,266.68
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,306.26,228.73
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,264.69,189.89
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,220.92,149.72
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,174.78,108.83
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,130.09,72.8
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,87.44,44.04
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,45.47,25.57
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,30.81,22.97
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,26.28,18.38
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,21.65,12.65
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,10.4,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,96.37,37.25
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,199.68,150.52
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,252.14,201.23
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,308.15,251.98
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,352.07,291.87
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,396.64,331.03
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,431.81,361.11
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,466.03,389.38
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,493.73,412.3
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,519.65,433.22
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,537.86,446.79
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,551.72,456.66
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,561.86,463.82
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,569.17,468.56
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,570.84,469.09
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,569.47,467.12
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,562.42,460.29
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,552.32,450.9
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,537.72,438.13
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,520.22,422.8
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,498.04,402.73
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,473.27,380.23
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,443.91,354.02
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,412.43,325.55
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,377.19,293.69
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,340.35,259.82
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,300.65,222.91
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,260.24,185.25
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,216.95,145.84
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,173.91,107.9
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,127.26,70.47
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,85.29,42.26
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,44.33,24.29
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,29.83,21.97
