Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,25.26,17.37
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,20.57,11.7
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,9.89,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,90.47,28.92
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,188.52,140.06
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,240.03,189.57
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,295.4,239.21
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,338.15,278.23
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,381.68,316.82
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,416.73,347.26
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,450.96,376.15
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,477.74,397.97
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,502.7,417.72
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,414.0,345.0
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,308.49,257.22
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,389.54,324.71
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,464.39,384.25
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,458.77,378.26
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,449.52,370.07
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,441.63,362.63
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,432.23,353.9
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,356.99,292.68
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,287.18,235.66
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,382.14,312.46
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,458.64,369.38
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,354.83,286.1
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,269.1,219.06
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,250.57,203.57
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,231.86,187.43
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,136.08,109.29
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,47.33,36.04
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,42.49,31.94
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,37.65,27.72
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,32.82,23.57
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,27.98,19.34
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,22.67,14.56
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,17.36,10.46
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,12.05,5.33
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.74,0.04
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.37,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.71,0.68
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.53,5.15
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,17.36,9.53
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,23.15,14.75
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,28.95,19.93
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,33.79,24.21
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,38.62,28.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,31.37,22.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,24.13,15.57
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,80.92,64.75
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,139.55,114.15
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,132.01,107.28
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,124.71,100.87
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,115.12,92.55
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,105.67,84.41
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,183.37,149.07
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,258.18,209.28
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,325.72,263.12
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,383.14,307.17
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,366.65,292.57
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,349.5,277.81
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,372.42,293.06
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,381.26,294.97
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,349.36,266.04
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,316.46,236.14
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,281.07,204.21
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,245.2,171.78
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,206.4,137.53
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,165.49,102.68
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,125.7,71.99
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,88.12,47.27
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,50.15,29.23
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,34.28,25.08
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,29.04,20.04
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,23.61,13.81
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,11.4,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.26,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.53,4.68
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,19.29,11.06
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,26.06,17.21
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,33.3,23.72
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,40.56,30.14
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,47.33,36.05
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,54.11,41.86
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,99.34,80.59
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,145.63,119.09
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,183.08,150.08
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,216.85,177.64
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,229.08,186.94
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,241.07,196.1
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,223.59,181.38
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,203.74,164.91
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,185.42,149.61
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,167.49,134.66
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,221.07,178.81
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,270.72,218.61
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,244.02,196.75
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,218.51,176.33
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,255.34,205.39
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,285.19,227.27
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,233.45,186.23
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,188.52,151.51
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,157.18,126.76
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,129.9,105.29
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,116.82,94.61
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,104.04,84.06
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,90.25,72.53
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,76.54,60.85
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,61.68,47.98
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,47.18,37.18
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,33.95,24.7
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,20.27,11.25
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,10.13,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,84.02,6.91
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,179.75,129.91
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,232.06,180.96
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,289.14,231.89
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,332.01,270.58
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,378.94,311.46
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,387.48,320.46
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,390.31,324.09
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,415.33,344.8
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,438.88,363.57
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,403.55,334.25
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,360.2,298.24
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,363.22,299.94
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,364.83,300.07
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,388.7,318.92
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,414.56,338.75
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,423.5,344.34
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,430.25,348.11
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,420.51,339.32
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,409.24,329.33
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,370.63,297.91
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,333.76,268.17
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,305.9,245.52
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,279.76,224.21
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,235.73,189.17
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,197.45,159.19
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,168.84,136.55
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,142.41,115.67
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,129.97,105.45
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,115.77,93.63
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,100.46,81.04
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,85.57,68.65
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,69.9,55.25
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,55.3,44.63
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,40.23,30.39
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,24.9,15.23
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.55,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,94.38,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,204.43,148.05
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,257.8,203.22
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,315.2,256.34
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,359.54,298.33
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,404.54,339.71
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,440.4,372.16
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,473.04,400.98
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,500.96,425.1
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,527.01,447.01
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,545.74,462.27
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,561.85,474.99
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,572.2,482.16
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,579.57,486.68
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,580.94,487.05
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,579.15,484.73
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,572.62,478.43
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,562.93,469.4
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,547.64,455.65
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,529.39,439.2
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,506.63,418.74
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,481.2,395.65
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,451.83,368.66
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,420.26,339.26
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,384.49,305.92
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,347.12,270.56
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,306.83,232.67
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,265.75,193.74
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,222.53,153.23
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,179.64,114.3
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,134.95,77.15
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,89.32,44.55
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,47.61,24.99
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,29.67,22.09
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,25.57,17.9
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,21.4,12.85
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,10.24,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,57.24,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,123.39,90.28
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,163.54,131.24
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,206.57,170.95
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,242.65,203.97
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,279.84,237.04
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,310.21,263.52
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,340.75,289.4
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,335.15,284.91
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,319.87,272.13
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,270.31,229.74
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,217.92,184.34
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,160.06,135.05
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,101.94,84.58
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,121.07,101.13
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,140.1,117.14
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,158.37,132.66
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,176.39,147.88
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,189.72,159.07
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,202.58,169.83
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,215.88,180.98
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,227.15,190.32
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,187.4,156.96
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,150.07,125.72
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,124.46,103.99
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,99.03,82.14
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,108.05,90.22
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,116.63,97.83
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,105.54,88.25
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,94.47,78.66
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,82.56,68.19
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,70.68,57.61
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,57.6,45.91
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,44.73,36.13
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,32.72,24.46
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,20.27,11.91
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,10.13,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.33,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.67,1.39
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,15.43,7.83
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,22.19,14.08
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,28.47,19.88
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,34.75,25.62
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,41.04,31.31
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,47.33,36.94
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,47.81,37.26
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,48.3,37.56
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,196.81,168.82
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,340.53,290.49
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,200.73,170.73
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,56.05,43.86
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,158.71,133.62
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,260.65,219.75
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,239.75,201.05
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,219.35,183.31
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,217.5,181.7
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,215.56,179.97
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,328.52,273.7
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,422.28,346.14
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,397.32,322.89
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,370.87,298.7
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,339.72,269.96
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,307.88,240.3
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,273.24,208.55
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,238.73,176.8
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,201.77,143.4
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,165.63,111.58
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,128.15,81.42
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,93.49,56.97
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,60.02,39.14
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,43.36,34.28
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,34.97,26.13
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,27.19,17.7
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,13.6,0.0
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,68.01,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,147.09,99.66
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,195.96,147.78
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,249.91,194.97
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,194.95,155.78
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,112.33,89.64
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,130.09,104.74
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,147.91,119.45
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,154.11,124.02
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,156.03,124.95
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,167.5,134.15
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,178.92,143.2
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,129.89,102.65
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,82.25,63.08
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,56.06,41.35
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,29.94,19.52
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.83,10.2
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.72,0.85
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,33.32,22.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,58.97,43.91
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,38.64,26.96
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,18.34,9.91
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,55.57,41.43
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,92.67,72.64
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,118.27,94.09
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,142.98,114.77
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,133.5,107.2
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,124.12,99.77
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,112.37,90.27
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,100.68,80.7
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,87.39,69.61
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,74.16,58.4
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,60.6,46.63
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,47.3,36.88
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,34.06,24.61
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,20.27,11.44
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,10.13,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,20.94,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,50.36,33.74
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,81.09,63.43
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,112.65,92.17
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,143.0,119.51
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,174.26,147.27
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,199.89,169.99
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,226.25,192.98
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,235.81,200.8
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,244.11,207.29
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,285.0,241.93
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,331.1,280.18
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,296.3,250.1
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,260.72,219.47
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,243.64,204.75
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,226.63,190.01
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,232.95,194.85
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,238.95,199.3
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,237.45,197.83
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,235.76,196.25
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,222.84,185.08
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,210.24,174.29
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,312.47,256.23
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,393.45,314.7
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,361.81,284.71
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,328.83,253.96
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,292.46,220.53
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,253.42,184.69
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,213.33,148.35
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,173.78,113.39
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,133.36,80.58
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,95.21,53.57
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,57.41,33.62
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,36.59,28.14
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,30.95,22.61
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,25.1,16.18
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,12.03,0.0
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,82.63,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,180.59,125.16
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,235.45,183.78
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,294.99,238.08
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,340.4,279.61
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,386.83,320.6
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,423.44,352.4
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,459.25,382.28
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,487.46,404.72
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,513.81,424.86
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,406.63,337.65
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,281.18,233.91
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,298.72,248.49
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,315.72,261.17
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,332.91,273.92
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,352.48,288.26
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,461.97,374.21
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,557.9,444.47
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,544.16,431.74
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,527.5,418.1
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,505.7,400.01
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,481.33,379.5
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,453.63,356.05
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,423.7,330.14
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,389.21,300.23
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,353.02,268.03
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,313.97,232.49
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,271.72,193.97
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,228.47,154.87
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,185.4,116.84
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,141.37,81.15
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,99.12,51.42
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,56.64,29.64
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,32.24,24.15
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,28.23,20.16
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,24.19,15.47
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,11.48,0.0
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
