Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,79.17,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,173.97,118.2
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,227.14,175.13
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,285.11,227.37
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,328.69,266.33
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,373.3,304.65
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,408.81,334.92
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,443.62,363.53
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,471.17,384.83
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,494.87,402.42
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,514.7,416.64
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,532.13,428.51
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,542.98,434.82
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,551.05,438.79
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,553.56,439.45
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,553.11,437.77
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,547.57,431.93
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,539.06,423.74
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,525.83,413.13
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,509.76,400.09
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,489.08,382.51
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,465.86,362.59
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,438.51,339.3
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,409.04,313.81
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,375.26,284.15
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,339.96,252.66
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,302.08,219.13
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,263.4,184.54
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,219.38,145.67
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,178.21,110.03
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,135.74,76.3
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,95.04,47.97
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,54.86,27.63
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,31.17,22.66
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,27.12,18.68
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,23.02,14.1
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,10.94,0.0
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,61.67,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,155.17,103.85
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,207.33,159.13
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,264.65,210.52
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,307.05,248.5
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,353.81,288.78
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,389.9,319.68
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,425.52,349.17
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,413.4,339.2
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,393.17,322.38
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,457.56,373.93
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,521.77,423.65
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,531.95,429.85
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,541.3,435.53
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,544.67,436.93
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,545.15,435.98
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,539.84,430.46
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,531.64,422.57
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,519.07,411.69
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,503.71,398.42
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,483.99,380.78
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,461.73,360.84
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,435.1,337.8
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,406.34,312.55
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,374.24,284.12
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,340.47,253.75
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,301.31,219.06
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,263.28,184.82
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,222.06,148.12
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,180.76,112.12
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,138.37,78.04
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,97.61,49.38
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,56.96,28.25
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,31.1,22.39
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,27.05,18.49
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,22.93,14.01
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,10.89,0.0
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,32.0,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,87.4,58.41
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,115.77,90.24
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,150.81,122.37
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,181.85,150.44
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,213.78,178.61
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,240.59,201.91
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,267.38,224.62
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,272.42,228.22
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,270.12,225.5
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,246.79,205.22
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,217.09,179.56
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,255.85,211.32
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,290.11,238.47
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,290.43,238.06
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,290.28,237.52
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,322.76,263.3
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,355.97,288.79
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,440.88,355.61
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,510.92,407.58
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,490.43,388.52
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,467.44,368.16
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,440.14,344.71
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,410.78,319.09
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,376.25,288.59
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,341.68,257.4
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,303.53,223.45
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,264.74,188.56
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,223.32,151.6
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,182.45,115.89
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,140.31,81.82
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,100.12,53.18
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,60.24,31.77
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,33.86,25.36
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,29.42,21.05
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,22.79,14.29
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,10.93,0.0
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.49,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.96,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.44,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.93,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.37,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.82,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,5.3,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.78,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,11.57,4.55
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,17.37,9.59
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,101.04,82.12
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,187.71,154.95
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,204.19,167.93
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,220.5,180.92
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,167.13,136.16
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,113.56,91.02
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,211.16,172.56
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,307.33,249.76
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,156.05,125.97
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.72,0.95
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,16.41,8.4
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,25.11,15.79
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,37.19,26.09
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,49.28,36.37
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,57.99,43.7
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,66.7,51.01
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,61.86,47.0
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,57.01,42.99
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,52.17,38.95
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,47.33,34.89
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,41.04,29.69
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,34.75,24.4
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,28.47,18.97
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,22.19,14.38
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,16.39,8.98
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,10.6,3.47
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,5.3,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,39.63,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,104.85,67.18
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,154.11,117.29
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,207.72,164.52
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,251.61,203.09
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,299.11,243.82
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,336.4,275.17
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,373.88,305.71
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,403.41,329.33
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,432.08,351.66
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,453.47,367.76
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,473.12,382.14
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,485.31,390.48
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,495.31,396.95
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,360.56,290.55
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,217.17,174.29
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,195.97,157.26
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,178.04,142.31
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,178.7,142.83
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,179.3,143.25
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,150.2,119.42
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,121.57,95.98
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,128.06,101.45
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,134.41,106.7
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,123.28,97.68
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,112.21,88.73
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,89.05,69.8
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,65.73,50.49
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,131.0,93.7
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,175.64,116.19
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,138.24,86.22
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,103.39,61.38
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,69.67,42.45
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,46.23,35.87
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,37.43,27.66
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,29.33,19.61
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,14.63,2.62
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,42.97,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,112.12,71.35
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,162.43,123.56
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,217.62,172.23
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,263.5,212.38
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,311.68,253.47
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,348.28,284.3
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,384.98,314.31
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,415.45,338.59
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,445.09,361.57
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,465.73,377.29
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,484.48,391.2
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,497.43,400.06
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,508.08,406.96
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,383.44,308.96
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,249.34,200.91
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,251.59,203.02
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,253.6,204.05
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,251.88,202.49
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,249.93,200.81
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,244.85,196.4
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,239.53,191.81
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,239.07,191.38
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,237.57,189.94
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,291.71,227.9
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,326.33,246.01
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,291.39,214.6
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,256.06,183.01
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,215.53,147.28
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,177.33,114.02
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,137.96,82.21
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,100.66,55.26
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,63.45,34.05
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,34.95,25.81
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,30.19,21.27
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,25.29,16.2
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,16.69,4.44
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,9.83,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,11.8,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,23.91,11.59
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,44.65,31.49
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,68.08,52.08
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,89.66,70.89
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,111.44,89.66
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,130.34,105.7
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,149.33,121.55
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,132.88,107.44
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,113.36,90.66
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,140.02,112.88
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,166.72,134.83
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,106.37,84.32
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,48.31,35.37
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,48.8,35.78
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,49.28,36.15
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,117.59,93.07
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,186.01,148.62
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,141.51,112.15
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,97.7,76.15
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,172.61,137.54
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,243.79,194.01
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,302.19,238.85
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,347.46,271.0
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,340.99,261.42
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,325.87,243.74
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,291.43,212.93
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,256.45,181.5
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,218.38,147.58
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,180.53,114.6
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,139.22,81.41
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,102.08,54.74
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,64.65,33.56
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,34.83,25.14
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,30.07,20.69
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,25.16,15.75
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,18.04,5.66
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,68.6,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,166.17,104.34
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,223.45,169.5
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,284.58,224.69
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,330.52,266.19
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,377.7,307.37
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,415.16,339.61
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,452.0,370.16
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,481.26,394.05
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,506.74,414.31
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,479.43,391.86
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,442.57,361.84
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,505.05,410.42
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,566.16,455.69
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,569.64,456.75
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,570.08,455.89
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,565.09,450.0
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,557.04,441.66
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,544.18,429.9
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,528.4,415.71
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,508.28,397.27
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,485.42,376.48
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,457.62,352.33
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,427.58,326.04
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,394.2,297.05
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,359.11,266.15
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,320.43,232.02
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,280.85,196.77
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,238.73,159.77
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,196.68,123.39
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,150.06,85.62
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,107.66,54.66
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,65.85,31.0
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,30.53,21.97
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,26.93,18.49
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,23.28,14.65
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,16.4,5.4
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,10.81,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,41.7,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,108.77,67.58
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,161.88,123.21
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,219.06,173.59
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,271.36,219.25
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,326.95,266.83
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,365.88,300.21
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,404.96,332.85
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,442.8,363.33
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,479.44,392.12
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,501.62,409.37
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,521.64,424.59
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,536.06,435.2
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,547.92,443.58
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,553.31,447.53
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,554.73,448.29
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,552.95,445.61
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,548.11,440.37
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,537.18,430.94
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,523.31,418.95
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,428.03,343.13
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,339.09,272.27
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,393.69,314.2
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,430.3,338.43
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,398.0,308.93
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,363.61,277.35
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,325.27,242.44
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,285.85,206.17
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,243.33,167.08
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,200.54,128.43
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,156.35,91.25
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,113.43,58.9
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,67.88,31.43
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,29.53,21.13
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,26.35,18.08
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,23.17,14.72
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,16.81,6.23
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,11.8,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,64.75,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,157.21,98.25
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,213.98,164.2
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,274.49,219.74
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,320.85,262.71
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,368.65,305.7
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,407.34,340.52
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,445.6,373.98
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,475.39,399.16
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,503.51,422.27
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,524.99,440.09
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,544.12,455.63
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,439.82,368.93
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,321.65,269.15
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,337.06,282.15
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,355.06,296.55
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,294.91,245.92
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,236.86,196.84
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,323.52,269.88
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,401.14,332.7
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,453.44,373.1
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,493.14,401.35
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,465.58,376.18
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,435.72,349.0
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,402.33,318.48
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,367.14,285.8
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,328.83,250.36
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,289.44,213.51
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,247.3,174.21
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,202.55,133.38
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,158.33,95.28
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,115.42,61.98
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,72.72,36.08
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,33.81,25.69
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,29.6,21.61
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,26.09,17.86
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,20.12,9.42
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,18.68,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
